Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.35,8.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.25,8.4,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.2,8.4,0.0,0.0,0.0
2018,1,1,7,15,26.5,3.0,0.2,8.45,2.5,0.0,0.0
2018,1,1,7,30,53.0,6.0,0.2,8.5,5.0,0.0,0.0
2018,1,1,7,45,149.5,16.0,0.15,8.6,24.5,53.54,0.0
2018,1,1,8,0,246.0,26.0,0.1,8.7,44.0,111.66,64.23
2018,1,1,8,15,386.0,33.5,0.1,9.1,83.0,174.86,128.47
2018,1,1,8,30,526.0,41.0,0.1,9.5,122.0,242.72,185.5
2018,1,1,8,45,454.5,56.0,0.05,9.95,140.5,246.01,192.54
2018,1,1,9,0,383.0,71.0,0.0,10.4,159.0,242.78,193.04
2018,1,1,9,15,369.5,87.0,0.1,10.8,183.5,262.23,210.37
2018,1,1,9,30,356.0,103.0,0.2,11.2,208.0,279.71,225.3
2018,1,1,9,45,433.5,104.0,0.25,11.65,247.0,321.09,258.36
2018,1,1,10,0,511.0,105.0,0.3,12.1,286.0,363.64,291.5
2018,1,1,10,15,582.0,100.5,0.3,12.5,322.0,400.09,319.08
2018,1,1,10,30,653.0,96.0,0.3,12.9,358.0,433.83,344.09
2018,1,1,10,45,646.5,103.0,0.3,13.35,374.0,439.72,347.37
2018,1,1,11,0,640.0,110.0,0.3,13.8,390.0,443.36,349.06
2018,1,1,11,15,692.5,101.0,0.25,14.1,413.0,457.85,358.77
2018,1,1,11,30,745.0,92.0,0.2,14.4,436.0,469.84,366.17
2018,1,1,11,45,800.0,82.0,0.15,14.7,457.0,479.25,371.39
2018,1,1,12,0,855.0,72.0,0.1,15.0,478.0,485.41,373.89
2018,1,1,12,15,865.5,69.5,0.15,15.15,481.0,474.79,364.72
2018,1,1,12,30,876.0,67.0,0.2,15.3,484.0,461.61,353.55
2018,1,1,12,45,872.0,67.0,0.2,15.45,477.0,441.84,336.79
2018,1,1,13,0,868.0,67.0,0.2,15.6,470.0,419.75,317.95
2018,1,1,13,15,861.0,66.5,0.2,15.65,456.0,393.84,295.93
2018,1,1,13,30,854.0,66.0,0.2,15.7,442.0,366.02,271.95
2018,1,1,13,45,839.0,65.0,0.25,15.75,420.0,331.65,242.85
2018,1,1,14,0,824.0,64.0,0.3,15.8,398.0,297.72,213.5
2018,1,1,14,15,763.5,67.5,0.3,15.55,360.5,255.67,178.75
2018,1,1,14,30,703.0,71.0,0.3,15.3,323.0,216.36,146.41
2018,1,1,14,45,656.0,70.5,0.3,15.05,288.5,176.54,113.77
2018,1,1,15,0,609.0,70.0,0.3,14.8,254.0,141.37,86.16
2018,1,1,15,15,582.0,63.5,0.3,14.8,221.0,105.68,59.47
2018,1,1,15,30,555.0,57.0,0.3,14.8,188.0,71.55,38.18
2018,1,1,15,45,456.5,53.5,0.35,14.0,148.0,41.44,31.3
2018,1,1,16,0,358.0,50.0,0.4,13.2,108.0,37.97,28.01
2018,1,1,16,15,266.0,40.0,0.5,12.8,76.0,30.55,20.91
2018,1,1,16,30,174.0,30.0,0.6,12.4,44.0,23.41,12.53
2018,1,1,16,45,102.5,17.5,0.7,11.95,24.5,17.2,0.0
2018,1,1,17,0,31.0,5.0,0.8,11.5,5.0,4.91,0.0
2018,1,1,17,15,15.5,2.5,0.9,11.2,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,2,7,15,13.5,1.5,1.45,9.4,1.5,0.0,0.0
2018,1,2,7,30,27.0,3.0,1.5,9.6,3.0,0.0,0.0
2018,1,2,7,45,32.5,14.0,1.55,9.75,15.5,21.98,0.0
2018,1,2,8,0,38.0,25.0,1.6,9.9,28.0,41.53,21.53
2018,1,2,8,15,34.5,39.5,1.6,10.15,43.5,54.47,38.7
2018,1,2,8,30,31.0,54.0,1.6,10.4,59.0,69.22,52.53
2018,1,2,8,45,39.0,70.5,1.6,10.65,78.5,90.3,71.08
2018,1,2,9,0,47.0,87.0,1.6,10.9,98.0,111.45,89.45
2018,1,2,9,15,47.0,95.5,1.5,11.15,108.0,119.88,96.85
2018,1,2,9,30,47.0,104.0,1.4,11.4,118.0,128.48,104.18
2018,1,2,9,45,94.0,113.5,1.3,11.65,145.5,164.44,134.29
2018,1,2,10,0,141.0,123.0,1.2,11.9,173.0,197.09,161.21
2018,1,2,10,15,217.5,142.0,1.15,12.2,226.0,259.74,212.12
2018,1,2,10,30,294.0,161.0,1.1,12.5,279.0,318.09,258.25
2018,1,2,10,45,289.5,171.0,1.0,12.8,292.5,326.03,263.32
2018,1,2,11,0,285.0,181.0,0.9,13.1,306.0,332.87,267.67
2018,1,2,11,15,257.0,190.5,0.85,13.4,306.0,326.33,261.51
2018,1,2,11,30,229.0,200.0,0.8,13.7,306.0,315.84,252.37
2018,1,2,11,45,265.0,199.0,0.75,14.0,323.5,331.85,264.19
2018,1,2,12,0,301.0,198.0,0.7,14.3,341.0,343.29,272.05
2018,1,2,12,15,344.5,191.0,0.7,14.5,355.0,350.57,276.84
2018,1,2,12,30,388.0,184.0,0.7,14.7,369.0,355.64,279.67
2018,1,2,12,45,300.0,193.0,0.7,14.85,335.0,317.02,249.07
2018,1,2,13,0,212.0,202.0,0.7,15.0,301.0,280.38,220.41
2018,1,2,13,15,222.0,195.0,0.7,14.95,296.0,270.58,212.27
2018,1,2,13,30,232.0,188.0,0.7,14.9,291.0,259.43,202.69
2018,1,2,13,45,259.0,176.5,0.65,14.9,286.0,248.47,192.56
2018,1,2,14,0,286.0,165.0,0.6,14.9,281.0,235.34,180.29
2018,1,2,14,15,195.0,154.0,0.55,14.7,231.0,191.62,146.89
2018,1,2,14,30,104.0,143.0,0.5,14.5,181.0,152.98,118.27
2018,1,2,14,45,55.5,113.0,0.45,14.25,133.0,114.72,88.74
2018,1,2,15,0,7.0,83.0,0.4,14.0,85.0,79.98,62.05
2018,1,2,15,15,3.5,69.5,0.4,14.0,70.5,66.69,51.11
2018,1,2,15,30,0.0,56.0,0.4,14.0,56.0,53.77,40.26
2018,1,2,15,45,0.0,45.5,0.35,13.15,45.5,43.91,33.66
2018,1,2,16,0,0.0,35.0,0.3,12.3,35.0,33.8,24.47
2018,1,2,16,15,3.5,26.5,0.35,12.05,27.0,25.59,16.74
2018,1,2,16,30,7.0,18.0,0.4,11.8,19.0,17.51,8.24
2018,1,2,16,45,5.5,10.5,0.4,11.6,11.0,10.21,0.0
2018,1,2,17,0,4.0,3.0,0.4,11.4,3.0,2.95,0.0
2018,1,2,17,15,2.0,1.5,0.45,11.3,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,3,7,15,8.0,1.0,2.1,8.95,1.0,0.0,0.0
2018,1,3,7,30,16.0,2.0,2.1,9.0,2.0,0.0,0.0
2018,1,3,7,45,8.0,5.5,2.1,9.0,5.5,7.43,0.0
2018,1,3,8,0,0.0,9.0,2.1,9.0,9.0,8.67,0.21
2018,1,3,8,15,0.0,13.0,2.05,9.15,13.0,12.53,4.79
2018,1,3,8,30,0.0,17.0,2.0,9.3,17.0,16.39,8.38
2018,1,3,8,45,0.0,21.0,2.0,9.4,21.0,20.26,11.88
2018,1,3,9,0,0.0,25.0,2.0,9.5,25.0,24.12,15.34
2018,1,3,9,15,0.0,30.0,2.05,9.65,30.0,28.95,19.58
2018,1,3,9,30,0.0,35.0,2.1,9.8,35.0,33.79,23.78
2018,1,3,9,45,0.0,54.5,2.1,9.95,54.5,52.65,40.08
2018,1,3,10,0,0.0,74.0,2.1,10.1,74.0,71.7,56.36
2018,1,3,10,15,0.5,83.5,2.2,10.25,83.5,81.32,64.44
2018,1,3,10,30,1.0,93.0,2.3,10.4,93.0,90.91,72.47
2018,1,3,10,45,0.5,95.0,2.45,10.55,95.0,92.51,73.67
2018,1,3,11,0,0.0,97.0,2.6,10.7,97.0,94.12,74.89
2018,1,3,11,15,2.5,118.5,2.7,10.8,119.5,116.51,93.69
2018,1,3,11,30,5.0,140.0,2.8,10.9,142.0,138.79,112.23
2018,1,3,11,45,2.5,97.5,2.9,11.0,98.5,95.64,75.87
2018,1,3,12,0,0.0,55.0,3.0,11.1,55.0,53.15,39.85
2018,1,3,12,15,0.0,51.0,2.95,11.1,51.0,49.28,36.57
2018,1,3,12,30,0.0,47.0,2.9,11.1,47.0,45.41,33.28
2018,1,3,12,45,0.0,53.0,2.85,11.05,53.0,51.22,38.25
2018,1,3,13,0,0.0,59.0,2.8,11.0,59.0,57.02,43.23
2018,1,3,13,15,0.0,54.5,2.75,10.95,54.5,52.66,39.56
2018,1,3,13,30,0.0,50.0,2.7,10.9,50.0,48.31,35.89
2018,1,3,13,45,0.0,53.0,2.7,10.85,53.0,51.21,38.43
2018,1,3,14,0,0.0,56.0,2.7,10.8,56.0,54.11,40.98
2018,1,3,14,15,0.0,49.5,2.7,10.85,49.5,47.82,35.63
2018,1,3,14,30,0.0,43.0,2.7,10.9,43.0,41.53,30.27
2018,1,3,14,45,23.0,75.5,2.7,10.95,82.5,75.97,58.91
2018,1,3,15,0,46.0,108.0,2.7,11.0,122.0,105.57,83.04
2018,1,3,15,15,27.0,97.5,2.7,11.0,105.5,91.23,71.69
2018,1,3,15,30,8.0,87.0,2.7,11.0,89.0,80.62,63.42
2018,1,3,15,45,4.0,71.0,2.8,10.85,72.0,65.29,50.32
2018,1,3,16,0,0.0,55.0,2.9,10.7,55.0,50.97,39.84
2018,1,3,16,15,0.0,40.5,2.95,10.55,40.5,37.93,27.61
2018,1,3,16,30,0.0,26.0,3.0,10.4,26.0,24.75,14.28
2018,1,3,16,45,7.0,15.5,3.0,10.25,15.5,14.68,0.0
2018,1,3,17,0,14.0,5.0,3.0,10.1,5.0,4.91,0.0
2018,1,3,17,15,7.0,2.5,3.05,10.05,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,1,4,7,15,7.0,1.5,2.95,10.25,1.5,0.0,0.0
2018,1,4,7,30,14.0,3.0,3.0,10.3,3.0,0.0,0.0
2018,1,4,7,45,7.0,7.0,3.05,10.35,7.0,8.65,0.0
2018,1,4,8,0,0.0,11.0,3.1,10.4,11.0,10.61,1.47
2018,1,4,8,15,0.0,19.0,3.15,10.45,19.0,18.33,9.53
2018,1,4,8,30,0.0,27.0,3.2,10.5,27.0,26.06,16.52
2018,1,4,8,45,0.0,34.5,3.2,10.6,34.5,33.31,23.0
2018,1,4,9,0,0.0,42.0,3.2,10.7,42.0,40.56,29.41
2018,1,4,9,15,0.0,37.5,3.2,10.85,37.5,36.2,25.72
2018,1,4,9,30,0.0,33.0,3.2,11.0,33.0,31.85,21.97
2018,1,4,9,45,0.0,41.5,3.15,11.15,41.5,40.07,29.04
2018,1,4,10,0,0.0,50.0,3.1,11.3,50.0,48.3,36.05
2018,1,4,10,15,0.0,54.0,3.0,11.55,54.0,52.17,39.27
2018,1,4,10,30,0.0,58.0,2.9,11.8,58.0,56.05,42.48
2018,1,4,10,45,0.0,64.5,2.85,12.0,64.5,62.34,47.74
2018,1,4,11,0,0.0,71.0,2.8,12.2,71.0,68.64,52.97
2018,1,4,11,15,0.0,64.0,2.75,12.35,64.0,61.86,47.13
2018,1,4,11,30,0.0,57.0,2.7,12.5,57.0,55.09,41.33
2018,1,4,11,45,0.0,60.0,2.65,12.7,60.0,57.99,43.73
2018,1,4,12,0,0.0,63.0,2.6,12.9,63.0,60.9,46.13
2018,1,4,12,15,0.0,57.0,2.6,13.05,57.0,55.09,41.18
2018,1,4,12,30,0.0,51.0,2.6,13.2,51.0,49.28,36.26
2018,1,4,12,45,0.5,61.5,2.55,13.35,61.5,59.66,45.02
2018,1,4,13,0,1.0,72.0,2.5,13.5,72.0,70.03,53.73
2018,1,4,13,15,1.0,68.0,2.55,13.6,68.0,66.12,50.46
2018,1,4,13,30,1.0,64.0,2.6,13.7,64.0,62.22,47.2
2018,1,4,13,45,0.5,52.0,2.6,13.75,52.0,50.41,37.27
2018,1,4,14,0,0.0,40.0,2.6,13.8,40.0,38.63,27.33
2018,1,4,14,15,0.0,40.5,2.55,13.75,40.5,39.11,27.8
2018,1,4,14,30,0.0,41.0,2.5,13.7,41.0,39.59,28.26
2018,1,4,14,45,138.5,35.5,2.5,13.65,78.5,56.19,36.69
2018,1,4,15,0,277.0,30.0,2.5,13.6,116.0,63.72,36.62
2018,1,4,15,15,306.5,33.5,2.5,13.6,117.5,56.66,29.78
2018,1,4,15,30,336.0,37.0,2.5,13.6,119.0,46.31,22.81
2018,1,4,15,45,242.5,26.5,2.45,13.15,80.0,20.26,9.22
2018,1,4,16,0,149.0,16.0,2.4,12.7,41.0,9.71,2.99
2018,1,4,16,15,74.5,10.5,2.45,12.6,23.0,7.53,0.93
2018,1,4,16,30,0.0,5.0,2.5,12.5,5.0,4.82,0.0
2018,1,4,16,45,2.0,3.0,2.5,12.35,3.0,2.91,0.0
2018,1,4,17,0,4.0,1.0,2.5,12.2,1.0,0.98,0.0
2018,1,4,17,15,2.0,0.5,2.6,12.25,0.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,5,7,15,17.0,2.0,1.7,12.0,1.5,0.0,0.0
2018,1,5,7,30,34.0,4.0,1.6,12.0,3.0,0.0,0.0
2018,1,5,7,45,80.0,9.0,1.5,12.0,13.0,29.15,0.0
2018,1,5,8,0,126.0,14.0,1.4,12.0,23.0,62.9,33.75
2018,1,5,8,15,118.0,16.0,1.4,12.05,29.0,63.2,43.94
2018,1,5,8,30,110.0,18.0,1.4,12.1,35.0,64.79,47.39
2018,1,5,8,45,55.0,26.0,1.35,12.15,34.5,51.56,37.87
2018,1,5,9,0,0.0,34.0,1.3,12.2,34.0,32.82,22.61
2018,1,5,9,15,54.5,73.5,1.35,12.2,89.5,98.22,78.41
2018,1,5,9,30,109.0,113.0,1.4,12.2,145.0,171.26,139.69
2018,1,5,9,45,151.5,129.5,1.45,12.25,180.0,209.52,171.3
2018,1,5,10,0,194.0,146.0,1.5,12.3,215.0,248.47,203.21
2018,1,5,10,15,189.5,159.5,1.55,12.25,231.5,261.32,213.46
2018,1,5,10,30,185.0,173.0,1.6,12.2,248.0,273.34,223.0
2018,1,5,10,45,170.5,183.0,1.6,12.2,255.0,275.78,224.57
2018,1,5,11,0,156.0,193.0,1.6,12.2,262.0,277.49,225.52
2018,1,5,11,15,123.5,198.0,1.55,12.1,254.0,264.27,214.38
2018,1,5,11,30,91.0,203.0,1.5,12.0,246.0,247.78,200.67
2018,1,5,11,45,115.0,209.5,1.45,11.95,264.5,266.92,216.01
2018,1,5,12,0,139.0,216.0,1.4,11.9,283.0,282.12,227.87
2018,1,5,12,15,152.5,216.0,1.35,11.9,289.5,284.86,229.64
2018,1,5,12,30,166.0,216.0,1.3,11.9,296.0,286.73,230.69
2018,1,5,12,45,153.0,212.0,1.25,11.85,285.0,272.22,218.72
2018,1,5,13,0,140.0,208.0,1.2,11.8,274.0,257.87,206.95
2018,1,5,13,15,82.0,185.5,1.2,11.75,224.0,208.97,167.81
2018,1,5,13,30,24.0,163.0,1.2,11.7,174.0,164.39,132.19
2018,1,5,13,45,36.5,155.0,1.25,11.65,170.5,158.87,127.65
2018,1,5,14,0,49.0,147.0,1.3,11.6,167.0,153.1,122.6
2018,1,5,14,15,196.0,138.5,1.3,11.5,211.5,178.38,139.04
2018,1,5,14,30,343.0,130.0,1.3,11.4,256.0,193.24,145.05
2018,1,5,14,45,428.0,108.5,1.35,11.25,251.5,174.7,124.81
2018,1,5,15,0,513.0,87.0,1.4,11.1,247.0,149.23,98.86
2018,1,5,15,15,482.5,78.5,1.4,11.1,214.0,115.06,72.11
2018,1,5,15,30,452.0,70.0,1.4,11.1,181.0,82.94,50.1
2018,1,5,15,45,431.0,60.5,1.4,10.8,151.5,52.29,34.06
2018,1,5,16,0,410.0,51.0,1.4,10.5,122.0,38.15,28.56
2018,1,5,16,15,266.5,42.5,1.4,10.35,83.5,32.28,22.84
2018,1,5,16,30,123.0,34.0,1.4,10.2,45.0,28.09,17.57
2018,1,5,16,45,82.0,21.0,1.45,10.05,26.5,17.62,0.0
2018,1,5,17,0,41.0,8.0,1.5,9.9,8.0,7.86,0.0
2018,1,5,17,15,20.5,4.0,1.5,9.85,4.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,6,7,15,33.5,3.0,2.2,6.75,2.5,0.0,0.0
2018,1,6,7,30,67.0,6.0,2.3,7.1,5.0,0.0,0.0
2018,1,6,7,45,205.5,15.0,2.35,7.45,27.5,67.02,0.0
2018,1,6,8,0,344.0,24.0,2.4,7.8,50.0,138.58,80.67
2018,1,6,8,15,481.0,29.0,2.45,8.1,90.0,198.52,147.64
2018,1,6,8,30,618.0,34.0,2.5,8.4,130.0,266.48,207.56
2018,1,6,8,45,684.0,37.0,2.55,8.7,171.5,311.73,248.79
2018,1,6,9,0,750.0,40.0,2.6,9.0,213.0,356.53,288.66
2018,1,6,9,15,781.5,43.0,2.65,9.4,251.0,389.9,318.32
2018,1,6,9,30,813.0,46.0,2.7,9.8,289.0,422.55,346.38
2018,1,6,9,45,832.5,50.5,2.75,10.15,324.0,450.24,369.63
2018,1,6,10,0,852.0,55.0,2.8,10.5,359.0,476.03,390.64
2018,1,6,10,15,871.5,56.0,2.85,10.85,388.5,495.78,406.36
2018,1,6,10,30,891.0,57.0,2.9,11.2,418.0,513.26,419.85
2018,1,6,10,45,903.5,57.5,2.9,11.55,441.0,524.15,427.69
2018,1,6,11,0,916.0,58.0,2.9,11.9,464.0,532.32,433.11
2018,1,6,11,15,923.5,58.5,2.9,12.1,480.0,535.08,434.32
2018,1,6,11,30,931.0,59.0,2.9,12.3,496.0,534.9,433.02
2018,1,6,11,45,935.0,59.5,2.85,12.5,504.5,529.97,427.69
2018,1,6,12,0,939.0,60.0,2.8,12.7,513.0,522.07,419.82
2018,1,6,12,15,937.5,61.0,2.75,12.8,514.0,509.1,407.92
2018,1,6,12,30,936.0,62.0,2.7,12.9,515.0,493.33,393.57
2018,1,6,12,45,930.0,62.5,2.65,12.95,508.0,472.36,374.93
2018,1,6,13,0,924.0,63.0,2.6,13.0,501.0,448.96,354.0
2018,1,6,13,15,916.0,63.0,2.55,12.95,486.5,422.0,329.95
2018,1,6,13,30,908.0,63.0,2.5,12.9,472.0,393.0,303.76
2018,1,6,13,45,897.0,61.5,2.45,12.9,450.5,359.7,273.61
2018,1,6,14,0,886.0,60.0,2.4,12.9,429.0,324.91,241.75
2018,1,6,14,15,869.5,58.5,2.4,12.75,401.0,287.37,207.57
2018,1,6,14,30,853.0,57.0,2.4,12.6,373.0,249.14,172.66
2018,1,6,14,45,829.5,55.5,2.4,12.45,340.0,206.55,134.78
2018,1,6,15,0,806.0,54.0,2.4,12.3,307.0,166.75,100.48
2018,1,6,15,15,771.5,51.5,2.4,12.3,269.5,125.5,68.13
2018,1,6,15,30,737.0,49.0,2.4,12.3,232.0,86.14,42.27
2018,1,6,15,45,684.5,44.5,2.45,11.3,191.5,46.79,24.87
2018,1,6,16,0,632.0,40.0,2.5,10.3,151.0,30.75,21.97
2018,1,6,16,15,544.0,35.0,2.55,10.0,112.0,28.14,19.25
2018,1,6,16,30,456.0,30.0,2.6,9.7,73.0,25.71,15.84
2018,1,6,16,45,282.5,20.0,2.65,9.35,42.0,16.09,0.0
2018,1,6,17,0,109.0,10.0,2.7,9.0,11.0,9.83,0.0
2018,1,6,17,15,54.5,5.0,2.7,8.75,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,7.25,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,1,7,7,15,12.0,1.5,1.75,5.8,1.5,0.0,0.0
2018,1,7,7,30,24.0,3.0,1.7,6.2,3.0,0.0,0.0
2018,1,7,7,45,52.0,14.0,1.7,6.65,17.0,27.02,0.0
2018,1,7,8,0,80.0,25.0,1.7,7.1,31.0,57.83,32.32
2018,1,7,8,15,90.0,33.0,1.65,7.35,44.0,72.38,52.97
2018,1,7,8,30,100.0,41.0,1.6,7.6,57.0,86.03,66.42
2018,1,7,8,45,60.5,50.5,1.6,7.85,61.0,78.65,61.74
2018,1,7,9,0,21.0,60.0,1.6,8.1,65.0,69.56,54.73
2018,1,7,9,15,18.0,68.0,1.65,8.35,72.5,76.56,60.96
2018,1,7,9,30,15.0,76.0,1.7,8.6,80.0,81.11,64.89
2018,1,7,9,45,151.5,103.5,1.7,8.8,157.0,180.88,150.19
2018,1,7,10,0,288.0,131.0,1.7,9.0,234.0,282.75,234.73
2018,1,7,10,15,256.5,139.0,1.7,9.35,236.5,277.46,229.55
2018,1,7,10,30,225.0,147.0,1.7,9.7,239.0,270.69,223.46
2018,1,7,10,45,173.0,147.5,1.65,10.1,220.5,240.17,197.69
2018,1,7,11,0,121.0,148.0,1.6,10.5,202.0,213.28,174.82
2018,1,7,11,15,119.5,152.5,1.6,10.8,207.5,215.92,176.65
2018,1,7,11,30,118.0,157.0,1.6,11.1,213.0,218.16,178.02
2018,1,7,11,45,265.0,169.0,1.55,11.4,297.0,304.47,248.05
2018,1,7,12,0,412.0,181.0,1.5,11.7,381.0,386.7,312.02
2018,1,7,12,15,315.5,193.0,1.45,11.75,346.5,342.7,275.82
2018,1,7,12,30,219.0,205.0,1.4,11.8,312.0,301.38,242.46
2018,1,7,12,45,134.5,194.0,1.35,11.8,259.5,247.76,199.4
2018,1,7,13,0,50.0,183.0,1.3,11.8,207.0,196.87,158.44
2018,1,7,13,15,25.0,148.5,1.25,11.75,160.5,152.38,122.32
2018,1,7,13,30,0.0,114.0,1.2,11.7,114.0,109.73,87.38
2018,1,7,13,45,0.0,111.5,1.1,11.65,111.5,107.18,85.45
2018,1,7,14,0,0.0,109.0,1.0,11.6,109.0,104.59,83.4
2018,1,7,14,15,0.0,90.5,0.95,11.35,90.5,87.08,68.86
2018,1,7,14,30,0.0,72.0,0.9,11.1,72.0,69.6,54.23
2018,1,7,14,45,0.0,62.0,0.9,10.85,62.0,59.92,46.11
2018,1,7,15,0,0.0,52.0,0.9,10.6,52.0,50.23,37.9
2018,1,7,15,15,0.0,45.0,0.9,10.6,45.0,43.46,32.08
2018,1,7,15,30,0.0,38.0,0.9,10.6,38.0,36.69,26.19
2018,1,7,15,45,0.0,31.5,1.0,9.95,31.5,30.4,20.72
2018,1,7,16,0,0.0,25.0,1.1,9.3,25.0,24.12,16.17
2018,1,7,16,15,0.0,19.5,1.1,9.1,19.5,18.81,11.12
2018,1,7,16,30,0.0,14.0,1.1,8.9,14.0,13.5,5.8
2018,1,7,16,45,0.0,8.5,1.15,8.65,8.5,8.19,0.0
2018,1,7,17,0,0.0,3.0,1.2,8.4,3.0,2.95,0.0
2018,1,7,17,15,0.0,1.5,1.2,8.3,1.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,2.85,8.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.05,8.1,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,8,7,15,0.5,0.5,3.8,8.05,0.5,0.0,0.0
2018,1,8,7,30,1.0,1.0,3.8,8.1,1.0,0.0,0.0
2018,1,8,7,45,0.5,2.5,3.85,8.15,2.5,2.59,0.0
2018,1,8,8,0,0.0,4.0,3.9,8.2,4.0,3.85,0.0
2018,1,8,8,15,0.0,5.5,3.85,8.3,5.5,5.3,0.0
2018,1,8,8,30,0.0,7.0,3.8,8.4,7.0,6.74,0.13
2018,1,8,8,45,0.0,8.0,3.8,8.5,8.0,7.71,1.04
2018,1,8,9,0,0.0,9.0,3.8,8.6,9.0,8.67,1.92
2018,1,8,9,15,0.0,10.5,3.75,8.75,10.5,10.12,3.2
2018,1,8,9,30,0.0,12.0,3.7,8.9,12.0,11.57,4.47
2018,1,8,9,45,0.0,23.0,3.7,9.05,23.0,22.19,13.73
2018,1,8,10,0,0.0,34.0,3.7,9.2,34.0,32.82,22.94
2018,1,8,10,15,0.0,35.5,3.6,9.35,35.5,34.28,24.14
2018,1,8,10,30,0.0,37.0,3.5,9.5,37.0,35.73,25.34
2018,1,8,10,45,0.0,37.5,3.4,9.7,37.5,36.21,25.7
2018,1,8,11,0,0.0,38.0,3.3,9.9,38.0,36.7,26.05
2018,1,8,11,15,0.0,46.0,3.3,10.05,46.0,44.44,32.65
2018,1,8,11,30,0.0,54.0,3.3,10.2,54.0,52.18,39.22
2018,1,8,11,45,0.0,46.0,3.35,10.35,46.0,44.44,32.54
2018,1,8,12,0,0.0,38.0,3.4,10.5,38.0,36.71,25.89
2018,1,8,12,15,0.0,38.0,3.35,10.65,38.0,36.71,25.87
2018,1,8,12,30,0.0,38.0,3.3,10.8,38.0,36.71,25.86
2018,1,8,12,45,0.0,33.5,3.3,10.9,33.5,32.35,22.13
2018,1,8,13,0,0.0,29.0,3.3,11.0,29.0,28.0,18.41
2018,1,8,13,15,0.0,35.0,3.2,11.1,35.0,33.8,23.39
2018,1,8,13,30,0.0,41.0,3.1,11.2,41.0,39.6,28.37
2018,1,8,13,45,0.0,49.5,3.0,11.25,49.5,47.82,35.44
2018,1,8,14,0,0.0,58.0,2.9,11.3,58.0,56.05,42.51
2018,1,8,14,15,0.0,43.5,2.85,11.35,43.5,42.01,30.55
2018,1,8,14,30,0.0,29.0,2.8,11.4,29.0,27.99,18.54
2018,1,8,14,45,0.0,36.0,2.75,11.4,36.0,34.76,24.41
2018,1,8,15,0,0.0,43.0,2.7,11.4,43.0,41.52,30.27
2018,1,8,15,15,4.0,48.0,2.7,11.4,49.0,46.82,34.65
2018,1,8,15,30,8.0,53.0,2.7,11.4,55.0,51.77,38.73
2018,1,8,15,45,10.5,45.0,2.75,11.3,47.0,43.05,31.23
2018,1,8,16,0,13.0,37.0,2.8,11.2,39.0,35.34,26.03
2018,1,8,16,15,13.5,31.0,2.85,11.15,32.5,29.63,20.53
2018,1,8,16,30,14.0,25.0,2.9,11.1,26.0,23.81,14.47
2018,1,8,16,45,17.5,16.5,3.0,11.1,17.0,15.05,0.38
2018,1,8,17,0,21.0,8.0,3.1,11.1,8.0,7.86,0.0
2018,1,8,17,15,10.5,4.0,3.1,11.05,4.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,1,9,7,15,3.5,1.5,4.25,10.0,1.5,0.0,0.0
2018,1,9,7,30,7.0,3.0,4.4,10.0,3.0,0.0,0.0
2018,1,9,7,45,18.5,14.5,4.55,10.0,15.5,19.0,0.0
2018,1,9,8,0,30.0,26.0,4.7,10.0,28.0,40.88,21.85
2018,1,9,8,15,63.0,41.5,4.75,10.05,50.0,70.73,51.67
2018,1,9,8,30,96.0,57.0,4.8,10.1,72.0,100.55,78.16
2018,1,9,8,45,151.0,71.0,4.8,10.15,102.5,143.39,115.29
2018,1,9,9,0,206.0,85.0,4.8,10.2,133.0,183.95,150.53
2018,1,9,9,15,429.5,76.5,4.75,10.45,199.0,279.62,231.05
2018,1,9,9,30,653.0,68.0,4.7,10.7,265.0,381.95,316.13
2018,1,9,9,45,526.5,91.5,4.65,10.95,262.0,358.29,297.27
2018,1,9,10,0,400.0,115.0,4.6,11.2,259.0,326.31,270.96
2018,1,9,10,15,286.0,145.5,4.6,11.5,252.5,300.2,248.74
2018,1,9,10,30,172.0,176.0,4.6,11.8,246.0,271.33,223.76
2018,1,9,10,45,141.0,184.5,4.6,12.05,244.0,263.57,216.74
2018,1,9,11,0,110.0,193.0,4.6,12.3,242.0,255.07,209.02
2018,1,9,11,15,129.5,198.5,4.65,12.4,258.5,269.01,220.3
2018,1,9,11,30,149.0,204.0,4.7,12.5,275.0,282.42,231.03
2018,1,9,11,45,180.5,210.0,4.75,12.55,297.5,301.66,246.53
2018,1,9,12,0,212.0,216.0,4.8,12.6,320.0,319.69,260.87
2018,1,9,12,15,164.5,211.0,4.85,12.55,291.5,287.4,234.14
2018,1,9,12,30,117.0,206.0,4.9,12.5,263.0,256.13,208.33
2018,1,9,12,45,155.0,205.5,4.9,12.5,280.5,268.72,218.38
2018,1,9,13,0,193.0,205.0,4.9,12.5,298.0,279.25,226.4
2018,1,9,13,15,156.0,191.0,4.9,12.5,265.0,244.91,198.04
2018,1,9,13,30,119.0,177.0,4.9,12.5,232.0,212.31,171.23
2018,1,9,13,45,87.5,165.5,4.9,12.55,205.0,186.53,150.05
2018,1,9,14,0,56.0,154.0,4.9,12.6,178.0,162.38,130.39
2018,1,9,14,15,33.0,140.5,4.9,12.5,154.5,140.89,113.0
2018,1,9,14,30,10.0,127.0,4.9,12.4,131.0,122.61,98.46
2018,1,9,14,45,21.5,123.0,4.9,12.35,130.5,120.04,95.96
2018,1,9,15,0,33.0,119.0,4.9,12.3,130.0,114.13,90.5
2018,1,9,15,15,29.0,103.5,4.9,12.3,112.0,97.59,76.68
2018,1,9,15,30,25.0,88.0,4.9,12.3,94.0,81.5,63.28
2018,1,9,15,45,15.0,70.0,4.9,11.8,73.5,65.65,50.34
2018,1,9,16,0,5.0,52.0,4.9,11.3,53.0,49.05,38.24
2018,1,9,16,15,2.5,38.5,4.95,11.0,39.0,36.72,26.81
2018,1,9,16,30,0.0,25.0,5.0,10.7,25.0,24.14,14.88
2018,1,9,16,45,9.5,15.5,5.0,10.4,15.5,14.99,1.69
2018,1,9,17,0,19.0,6.0,5.0,10.1,6.0,5.9,0.0
2018,1,9,17,15,9.5,3.0,5.0,9.95,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,5.05,9.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,4.95,8.75,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,4.8,8.25,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,4.65,8.1,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,4.55,7.95,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,4.15,7.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,4.05,7.6,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.95,7.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,10,7,15,1.0,0.5,1.7,8.1,0.5,0.0,0.0
2018,1,10,7,30,2.0,1.0,1.7,8.2,1.0,0.0,0.0
2018,1,10,7,45,1.0,2.5,1.7,8.35,2.5,2.71,0.0
2018,1,10,8,0,0.0,4.0,1.7,8.5,4.0,3.85,0.0
2018,1,10,8,15,0.0,5.0,1.75,8.65,5.0,4.82,0.0
2018,1,10,8,30,0.0,6.0,1.8,8.8,6.0,5.78,0.0
2018,1,10,8,45,0.0,7.0,1.85,9.0,7.0,6.75,0.2
2018,1,10,9,0,0.0,8.0,1.9,9.2,8.0,7.71,1.07
2018,1,10,9,15,0.0,23.5,2.0,9.35,23.5,22.67,14.15
2018,1,10,9,30,0.0,39.0,2.1,9.5,39.0,37.65,27.18
2018,1,10,9,45,0.0,65.5,2.15,9.7,65.5,63.31,49.3
2018,1,10,10,0,0.0,92.0,2.2,9.9,92.0,89.88,71.92
2018,1,10,10,15,0.0,106.0,2.2,10.1,106.0,103.76,83.52
2018,1,10,10,30,0.0,120.0,2.2,10.3,120.0,117.58,94.98
2018,1,10,10,45,4.5,130.5,2.2,10.5,132.5,130.12,105.33
2018,1,10,11,0,9.0,141.0,2.2,10.7,145.0,142.63,115.6
2018,1,10,11,15,11.5,155.5,2.15,10.9,161.0,158.03,128.17
2018,1,10,11,30,14.0,170.0,2.1,11.1,177.0,173.27,140.52
2018,1,10,11,45,14.0,172.5,2.05,11.3,179.5,175.17,141.81
2018,1,10,12,0,14.0,175.0,2.0,11.5,182.0,177.03,143.13
2018,1,10,12,15,20.0,182.0,2.05,11.65,192.0,186.13,150.5
2018,1,10,12,30,26.0,189.0,2.1,11.8,202.0,194.88,157.55
2018,1,10,12,45,64.5,192.0,2.1,12.0,223.5,214.61,173.51
2018,1,10,13,0,103.0,195.0,2.1,12.2,245.0,232.01,187.22
2018,1,10,13,15,70.5,187.5,2.1,12.25,221.5,207.59,167.23
2018,1,10,13,30,38.0,180.0,2.1,12.3,198.0,185.36,149.29
2018,1,10,13,45,27.5,166.0,2.15,12.4,178.5,166.62,134.05
2018,1,10,14,0,17.0,152.0,2.2,12.5,159.0,149.79,120.4
2018,1,10,14,15,125.5,132.5,2.1,12.45,180.5,158.29,124.57
2018,1,10,14,30,234.0,113.0,2.0,12.4,202.0,159.13,121.02
2018,1,10,14,45,372.0,96.5,1.95,12.35,224.0,159.32,114.67
2018,1,10,15,0,510.0,80.0,1.9,12.3,246.0,149.83,99.51
2018,1,10,15,15,403.0,74.5,1.9,12.3,196.0,109.5,70.14
2018,1,10,15,30,296.0,69.0,1.9,12.3,146.0,77.26,49.26
2018,1,10,15,45,382.0,59.5,1.75,11.95,141.5,56.16,34.49
2018,1,10,16,0,468.0,50.0,1.6,11.6,137.0,36.22,26.83
2018,1,10,16,15,372.5,42.0,1.6,11.4,100.5,31.45,22.21
2018,1,10,16,30,277.0,34.0,1.6,11.2,64.0,26.55,17.06
2018,1,10,16,45,167.5,21.0,1.6,11.0,36.5,16.32,3.51
2018,1,10,17,0,58.0,8.0,1.6,10.8,9.0,7.86,0.0
2018,1,10,17,15,29.0,4.0,1.55,10.75,4.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,11,7,15,5.0,0.5,0.85,8.8,0.5,0.0,0.0
2018,1,11,7,30,10.0,1.0,0.9,9.0,1.0,0.0,0.0
2018,1,11,7,45,5.0,5.0,0.95,9.25,5.0,6.21,0.0
2018,1,11,8,0,0.0,9.0,1.0,9.5,9.0,8.67,0.47
2018,1,11,8,15,0.0,14.5,1.1,9.7,14.5,13.98,6.04
2018,1,11,8,30,0.0,20.0,1.2,9.9,20.0,19.29,10.87
2018,1,11,8,45,0.0,29.0,1.35,10.15,29.0,27.99,18.53
2018,1,11,9,0,0.0,38.0,1.5,10.4,38.0,36.69,26.16
2018,1,11,9,15,0.0,42.0,1.5,10.55,42.0,40.56,29.56
2018,1,11,9,30,0.0,46.0,1.5,10.7,46.0,44.43,32.89
2018,1,11,9,45,0.0,58.0,1.5,10.9,58.0,56.04,42.83
2018,1,11,10,0,0.0,70.0,1.5,11.1,70.0,67.67,52.66
2018,1,11,10,15,0.0,81.5,1.5,11.2,81.5,79.03,62.21
2018,1,11,10,30,0.0,93.0,1.5,11.3,93.0,90.38,71.67
2018,1,11,10,45,0.0,88.0,1.45,11.4,88.0,85.29,67.22
2018,1,11,11,0,0.0,83.0,1.4,11.5,83.0,80.3,62.9
2018,1,11,11,15,11.5,116.0,1.4,11.55,121.5,118.74,95.21
2018,1,11,11,30,23.0,149.0,1.4,11.6,160.0,159.21,128.65
2018,1,11,11,45,34.0,175.0,1.4,11.7,191.5,190.02,153.71
2018,1,11,12,0,45.0,201.0,1.4,11.8,223.0,220.14,177.93
2018,1,11,12,15,34.5,193.0,1.35,11.9,210.0,205.48,165.66
2018,1,11,12,30,24.0,185.0,1.3,12.0,197.0,190.17,153.07
2018,1,11,12,45,14.0,170.5,1.3,12.1,177.5,170.77,137.22
2018,1,11,13,0,4.0,156.0,1.3,12.2,158.0,151.92,121.82
2018,1,11,13,15,4.5,154.5,1.25,12.2,156.5,150.23,120.54
2018,1,11,13,30,5.0,153.0,1.2,12.2,155.0,148.46,119.16
2018,1,11,13,45,4.5,145.0,1.2,12.2,147.0,140.2,112.47
2018,1,11,14,0,4.0,137.0,1.2,12.2,139.0,131.99,105.83
2018,1,11,14,15,144.0,115.5,1.2,12.1,171.0,148.66,116.08
2018,1,11,14,30,284.0,94.0,1.2,12.0,203.0,153.03,114.34
2018,1,11,14,45,321.5,86.0,1.15,11.9,199.5,140.94,101.42
2018,1,11,15,0,359.0,78.0,1.1,11.8,196.0,125.39,85.66
2018,1,11,15,15,304.0,71.0,1.1,11.8,163.0,95.77,62.92
2018,1,11,15,30,249.0,64.0,1.1,11.8,130.0,70.46,45.19
2018,1,11,15,45,246.5,53.5,1.05,11.5,109.5,48.68,30.64
2018,1,11,16,0,244.0,43.0,1.0,11.2,89.0,31.13,22.37
