Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,122.0,30.0,0.95,11.05,53.0,21.93,13.87
2018,1,11,16,30,0.0,17.0,0.9,10.9,17.0,16.4,8.5
2018,1,11,16,45,0.0,10.0,0.9,10.75,10.0,9.64,0.34
2018,1,11,17,0,0.0,3.0,0.9,10.6,3.0,2.95,0.0
2018,1,11,17,15,0.0,1.5,0.9,10.55,1.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,12,7,15,36.5,3.0,1.95,8.55,3.0,0.0,0.0
2018,1,12,7,30,73.0,6.0,1.9,8.9,6.0,5.9,0.0
2018,1,12,7,45,246.5,15.0,1.85,9.2,31.5,78.69,0.0
2018,1,12,8,0,420.0,24.0,1.8,9.5,57.0,160.37,98.03
2018,1,12,8,15,504.0,30.0,1.85,9.7,93.5,210.35,156.7
2018,1,12,8,30,588.0,36.0,1.9,9.9,130.0,262.42,204.18
2018,1,12,8,45,656.0,40.0,1.95,10.15,172.5,309.67,246.55
2018,1,12,9,0,724.0,44.0,2.0,10.4,215.0,358.94,289.49
2018,1,12,9,15,759.5,47.0,1.95,10.65,254.0,394.26,320.16
2018,1,12,9,30,795.0,50.0,1.9,10.9,293.0,429.03,349.33
2018,1,12,9,45,818.0,52.5,1.9,11.15,327.5,454.08,370.13
2018,1,12,10,0,841.0,55.0,1.9,11.4,362.0,479.79,390.76
2018,1,12,10,15,858.0,57.0,1.85,11.7,392.0,499.98,406.24
2018,1,12,10,30,875.0,59.0,1.8,12.0,422.0,517.89,419.47
2018,1,12,10,45,887.5,60.0,1.75,12.3,445.5,529.87,427.78
2018,1,12,11,0,900.0,61.0,1.7,12.6,469.0,539.16,433.75
2018,1,12,11,15,908.0,61.5,1.65,12.8,485.5,542.73,435.29
2018,1,12,11,30,916.0,62.0,1.6,13.0,502.0,543.4,434.43
2018,1,12,11,45,919.5,63.0,1.6,13.25,511.5,539.32,429.95
2018,1,12,12,0,923.0,64.0,1.6,13.5,521.0,532.28,423.05
2018,1,12,12,15,922.5,64.5,1.65,13.6,522.5,519.82,412.3
2018,1,12,12,30,922.0,65.0,1.7,13.7,524.0,504.57,399.13
2018,1,12,12,45,918.5,65.0,1.7,13.85,518.0,484.72,381.84
2018,1,12,13,0,915.0,65.0,1.7,14.0,512.0,462.35,362.23
2018,1,12,13,15,909.0,64.5,1.7,14.0,498.5,436.06,339.35
2018,1,12,13,30,903.0,64.0,1.7,14.0,485.0,407.64,314.26
2018,1,12,13,45,894.5,63.0,1.75,14.0,465.0,375.86,286.09
2018,1,12,14,0,886.0,62.0,1.8,14.0,445.0,342.4,255.95
2018,1,12,14,15,871.5,60.5,1.75,13.9,418.0,305.27,222.41
2018,1,12,14,30,857.0,59.0,1.7,13.8,391.0,267.27,187.85
2018,1,12,14,45,835.5,57.0,1.7,13.7,358.0,226.69,151.58
2018,1,12,15,0,814.0,55.0,1.7,13.6,325.0,183.56,114.03
2018,1,12,15,15,782.5,52.5,1.7,13.6,287.5,141.72,79.97
2018,1,12,15,30,751.0,50.0,1.7,13.6,250.0,101.46,51.18
2018,1,12,15,45,684.0,47.5,1.7,12.85,207.0,61.78,30.66
2018,1,12,16,0,617.0,45.0,1.7,12.1,164.0,34.52,25.29
2018,1,12,16,15,540.5,39.0,1.8,11.7,124.5,31.06,21.91
2018,1,12,16,30,464.0,33.0,1.9,11.3,85.0,25.22,16.12
2018,1,12,16,45,322.0,24.0,1.95,10.9,52.5,19.04,7.07
2018,1,12,17,0,180.0,15.0,2.0,10.5,20.0,14.74,0.0
2018,1,12,17,15,90.0,7.5,2.0,10.25,10.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,13,7,15,15.5,2.0,1.3,7.15,2.0,0.0,0.0
2018,1,13,7,30,31.0,4.0,1.3,7.7,4.0,3.93,0.0
2018,1,13,7,45,71.0,16.5,1.3,8.25,21.0,34.73,0.0
2018,1,13,8,0,111.0,29.0,1.3,8.8,38.0,73.78,44.98
2018,1,13,8,15,180.0,42.5,1.3,9.2,67.0,121.13,91.28
2018,1,13,8,30,249.0,56.0,1.3,9.6,96.0,165.27,129.96
2018,1,13,8,45,277.5,67.5,1.3,10.0,124.0,194.96,156.62
2018,1,13,9,0,306.0,79.0,1.3,10.4,152.0,225.57,183.4
2018,1,13,9,15,294.5,93.5,1.25,10.85,173.5,242.5,198.26
2018,1,13,9,30,283.0,108.0,1.2,11.3,195.0,252.16,206.57
2018,1,13,9,45,325.0,116.5,1.15,11.75,227.5,290.83,237.94
2018,1,13,10,0,367.0,125.0,1.1,12.2,260.0,324.16,264.26
2018,1,13,10,15,420.5,130.5,1.1,12.65,296.5,360.04,292.28
2018,1,13,10,30,474.0,136.0,1.1,13.1,333.0,395.68,319.54
2018,1,13,10,45,538.0,128.5,1.05,13.55,364.0,422.37,339.39
2018,1,13,11,0,602.0,121.0,1.0,14.0,395.0,450.46,359.9
2018,1,13,11,15,449.0,156.5,1.0,14.35,365.0,402.61,321.12
2018,1,13,11,30,296.0,192.0,1.0,14.7,335.0,351.82,280.28
2018,1,13,11,45,390.5,180.5,1.05,15.05,372.5,388.18,308.59
2018,1,13,12,0,485.0,169.0,1.1,15.4,410.0,418.52,331.12
2018,1,13,12,15,600.0,139.0,1.1,15.55,438.5,438.73,345.72
2018,1,13,12,30,715.0,109.0,1.1,15.7,467.0,452.27,354.71
2018,1,13,12,45,717.5,108.0,1.1,15.85,463.5,437.17,341.4
2018,1,13,13,0,720.0,107.0,1.1,16.0,460.0,419.9,326.34
2018,1,13,13,15,664.5,116.5,1.1,15.95,436.0,386.83,299.48
2018,1,13,13,30,609.0,126.0,1.1,15.9,412.0,354.68,273.23
2018,1,13,13,45,701.0,99.5,1.1,15.85,415.0,341.95,259.82
2018,1,13,14,0,793.0,73.0,1.1,15.8,418.0,323.83,240.77
2018,1,13,14,15,790.5,69.5,1.1,15.6,396.0,291.1,211.34
2018,1,13,14,30,788.0,66.0,1.1,15.4,374.0,256.89,180.33
2018,1,13,14,45,714.5,70.5,1.1,15.2,331.5,213.8,144.67
2018,1,13,15,0,641.0,75.0,1.1,15.0,289.0,172.57,111.58
2018,1,13,15,15,577.5,73.5,1.1,15.0,250.0,134.41,82.2
2018,1,13,15,30,514.0,72.0,1.1,15.0,211.0,100.94,59.32
2018,1,13,15,45,451.5,66.0,0.95,14.05,173.5,68.5,41.08
2018,1,13,16,0,389.0,60.0,0.8,13.1,136.0,44.25,33.87
2018,1,13,16,15,332.0,49.0,0.8,12.65,103.0,36.83,26.97
2018,1,13,16,30,275.0,38.0,0.8,12.2,70.0,29.13,19.53
2018,1,13,16,45,194.5,26.0,0.85,11.75,44.0,20.29,8.66
2018,1,13,17,0,114.0,14.0,0.9,11.3,18.0,13.76,0.0
2018,1,13,17,15,57.0,7.0,0.9,11.15,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.7,8.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,1,14,7,15,20.0,2.5,3.05,7.3,2.5,0.0,0.0
2018,1,14,7,30,40.0,5.0,3.0,7.5,5.0,4.91,0.0
2018,1,14,7,45,30.5,14.5,2.95,7.7,15.5,22.24,0.0
2018,1,14,8,0,21.0,24.0,2.9,7.9,26.0,31.77,17.11
2018,1,14,8,15,27.0,41.0,2.85,8.25,44.5,53.79,38.95
2018,1,14,8,30,33.0,58.0,2.8,8.6,63.0,74.92,57.97
2018,1,14,8,45,52.0,75.0,2.75,8.9,86.0,100.98,80.82
2018,1,14,9,0,71.0,92.0,2.7,9.2,109.0,127.72,104.08
2018,1,14,9,15,167.5,104.5,2.75,9.6,153.5,188.76,155.95
2018,1,14,9,30,264.0,117.0,2.8,10.0,198.0,254.22,210.84
2018,1,14,9,45,254.0,130.5,2.8,10.4,216.0,267.34,221.56
2018,1,14,10,0,244.0,144.0,2.8,10.8,234.0,279.22,231.02
2018,1,14,10,15,221.5,161.5,2.8,11.0,248.0,287.9,237.64
2018,1,14,10,30,199.0,179.0,2.8,11.2,262.0,290.47,239.13
2018,1,14,10,45,243.0,184.0,2.75,11.45,291.0,322.63,264.99
2018,1,14,11,0,287.0,189.0,2.7,11.7,320.0,349.81,286.44
2018,1,14,11,15,337.5,187.5,2.7,11.85,347.0,372.87,304.63
2018,1,14,11,30,388.0,186.0,2.7,12.0,374.0,394.78,321.66
2018,1,14,11,45,339.0,197.5,2.7,12.15,364.0,376.65,306.09
2018,1,14,12,0,290.0,209.0,2.7,12.3,354.0,358.0,290.29
2018,1,14,12,15,206.0,214.5,2.65,12.4,317.5,313.92,254.16
2018,1,14,12,30,122.0,220.0,2.6,12.5,281.0,274.04,221.43
2018,1,14,12,45,92.5,215.0,2.6,12.6,261.0,250.47,202.18
2018,1,14,13,0,63.0,210.0,2.6,12.7,241.0,229.47,185.02
2018,1,14,13,15,51.0,183.0,2.6,12.7,207.5,196.37,158.12
2018,1,14,13,30,39.0,156.0,2.6,12.7,174.0,164.18,131.82
2018,1,14,13,45,48.5,164.0,2.6,12.7,185.5,172.89,138.89
2018,1,14,14,0,58.0,172.0,2.6,12.7,197.0,180.48,144.84
2018,1,14,14,15,79.0,160.0,2.6,12.55,192.0,172.48,137.65
2018,1,14,14,30,100.0,148.0,2.6,12.4,187.0,161.23,127.48
2018,1,14,14,45,148.0,141.5,2.65,12.2,194.0,160.1,124.48
2018,1,14,15,0,196.0,135.0,2.7,12.0,201.0,154.72,117.55
2018,1,14,15,15,154.0,118.5,2.7,12.0,167.0,124.94,94.17
2018,1,14,15,30,112.0,102.0,2.7,12.0,133.0,98.73,74.33
2018,1,14,15,45,97.0,85.0,2.55,11.45,108.5,77.09,57.88
2018,1,14,16,0,82.0,68.0,2.4,10.9,84.0,57.49,46.01
2018,1,14,16,15,67.0,53.0,2.25,10.65,64.0,45.51,34.9
2018,1,14,16,30,52.0,38.0,2.1,10.4,44.0,33.22,23.3
2018,1,14,16,45,43.5,25.0,1.95,10.1,28.5,22.21,10.8
2018,1,14,17,0,35.0,12.0,1.8,9.8,13.0,11.8,0.0
2018,1,14,17,15,17.5,6.0,1.75,9.65,6.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.75,8.35,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,1,15,7,15,17.0,2.5,2.7,8.05,2.5,0.0,0.0
2018,1,15,7,30,34.0,5.0,2.8,8.2,5.0,4.91,0.0
2018,1,15,7,45,97.0,17.5,2.9,8.3,24.0,42.75,0.0
2018,1,15,8,0,160.0,30.0,3.0,8.4,43.0,95.75,61.22
2018,1,15,8,15,204.0,43.0,2.95,8.7,70.0,130.22,98.94
2018,1,15,8,30,248.0,56.0,2.9,9.0,97.0,165.73,131.34
2018,1,15,8,45,351.0,63.5,2.9,9.25,138.5,220.14,178.37
2018,1,15,9,0,454.0,71.0,2.9,9.5,180.0,281.45,230.78
2018,1,15,9,15,522.5,73.0,2.9,9.8,219.0,324.34,267.52
2018,1,15,9,30,591.0,75.0,2.9,10.1,258.0,368.57,304.67
2018,1,15,9,45,460.0,107.5,2.85,10.35,260.0,347.84,287.95
2018,1,15,10,0,329.0,140.0,2.8,10.6,262.0,317.83,263.01
2018,1,15,10,15,354.5,147.0,2.8,10.7,288.0,340.75,281.83
2018,1,15,10,30,380.0,154.0,2.8,10.8,314.0,368.08,303.66
2018,1,15,10,45,258.0,178.0,2.75,10.95,289.5,324.85,267.19
2018,1,15,11,0,136.0,202.0,2.7,11.1,265.0,280.0,229.28
2018,1,15,11,15,109.0,207.5,2.7,11.15,259.0,265.91,217.38
2018,1,15,11,30,82.0,213.0,2.7,11.2,253.0,255.53,208.37
2018,1,15,11,45,85.0,218.0,2.65,11.25,260.0,260.24,211.95
2018,1,15,12,0,88.0,223.0,2.6,11.3,267.0,264.6,215.19
2018,1,15,12,15,55.5,206.5,2.55,11.3,234.5,229.7,186.43
2018,1,15,12,30,23.0,190.0,2.5,11.3,202.0,194.87,157.75
2018,1,15,12,45,16.0,173.0,2.5,11.35,181.0,174.34,140.91
2018,1,15,13,0,9.0,156.0,2.5,11.4,160.0,154.26,124.36
2018,1,15,13,15,11.5,141.5,2.45,11.4,147.0,140.97,113.42
2018,1,15,13,30,14.0,127.0,2.4,11.4,134.0,127.63,102.37
2018,1,15,13,45,14.5,115.0,2.4,11.4,122.0,115.84,92.57
2018,1,15,14,0,15.0,103.0,2.4,11.4,110.0,104.04,82.71
2018,1,15,14,15,25.5,107.0,2.35,11.4,117.5,109.33,86.96
2018,1,15,14,30,36.0,111.0,2.3,11.4,125.0,114.11,90.62
2018,1,15,14,45,21.0,91.0,2.2,11.35,99.0,90.77,71.38
2018,1,15,15,0,6.0,71.0,2.1,11.3,73.0,69.56,54.0
2018,1,15,15,15,39.0,82.0,2.1,11.3,93.0,82.05,63.25
2018,1,15,15,30,72.0,93.0,2.1,11.3,113.0,88.52,67.48
2018,1,15,15,45,84.0,85.5,1.9,11.0,105.0,77.4,58.5
2018,1,15,16,0,96.0,78.0,1.7,10.7,97.0,64.67,52.5
2018,1,15,16,15,76.5,61.0,1.6,10.5,74.0,51.42,40.22
2018,1,15,16,30,57.0,44.0,1.5,10.3,51.0,37.82,27.41
2018,1,15,16,45,41.5,29.0,1.4,10.1,33.0,25.38,13.8
2018,1,15,17,0,26.0,14.0,1.3,9.9,15.0,13.76,0.0
2018,1,15,17,15,13.0,7.0,1.3,9.95,7.5,6.88,0.0
2018,1,15,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,16,7,15,1.5,1.0,1.1,8.65,1.0,0.0,0.0
2018,1,16,7,30,3.0,2.0,1.0,8.9,2.0,1.97,0.0
2018,1,16,7,45,1.5,10.0,0.9,9.1,10.0,10.23,0.0
2018,1,16,8,0,0.0,18.0,0.8,9.3,18.0,17.37,7.31
2018,1,16,8,15,0.0,28.5,0.8,9.5,28.5,27.52,17.49
2018,1,16,8,30,0.0,39.0,0.8,9.7,39.0,37.8,26.76
2018,1,16,8,45,0.0,46.5,0.85,9.9,46.5,45.04,33.28
2018,1,16,9,0,0.0,54.0,0.9,10.1,54.0,52.33,39.72
2018,1,16,9,15,1.0,61.0,0.9,10.3,61.5,59.59,46.01
2018,1,16,9,30,2.0,68.0,0.9,10.5,69.0,66.91,52.25
2018,1,16,9,45,16.5,95.5,0.9,10.7,102.0,101.86,82.0
2018,1,16,10,0,31.0,123.0,0.9,10.9,135.0,140.75,114.51
2018,1,16,10,15,36.0,140.5,1.0,11.05,155.0,161.32,131.33
2018,1,16,10,30,41.0,158.0,1.1,11.2,175.0,181.7,147.89
2018,1,16,10,45,31.5,149.5,1.15,11.35,163.0,166.84,135.25
2018,1,16,11,0,22.0,141.0,1.2,11.5,151.0,152.26,122.95
2018,1,16,11,15,18.0,135.0,1.15,11.6,143.5,141.18,113.58
2018,1,16,11,30,14.0,129.0,1.1,11.7,136.0,132.83,106.49
2018,1,16,11,45,10.5,147.5,1.0,11.8,153.0,148.91,119.53
2018,1,16,12,0,7.0,166.0,0.9,11.9,170.0,164.87,132.31
2018,1,16,12,15,15.5,162.5,0.9,11.95,170.5,165.28,132.6
2018,1,16,12,30,24.0,159.0,0.9,12.0,171.0,166.44,133.54
2018,1,16,12,45,97.0,188.0,0.85,12.1,236.5,228.49,183.79
2018,1,16,13,0,170.0,217.0,0.8,12.2,302.0,284.94,227.77
2018,1,16,13,15,112.0,192.0,0.8,12.2,247.5,231.18,184.63
2018,1,16,13,30,54.0,167.0,0.8,12.2,193.0,180.68,144.41
2018,1,16,13,45,90.0,175.5,0.8,12.25,216.5,198.97,158.87
2018,1,16,14,0,126.0,184.0,0.8,12.3,240.0,213.35,169.41
2018,1,16,14,15,66.0,146.0,0.75,12.15,175.0,156.87,124.42
2018,1,16,14,30,6.0,108.0,0.7,12.0,110.0,104.83,83.19
2018,1,16,14,45,9.0,85.0,0.65,11.9,88.0,83.7,65.59
2018,1,16,15,0,12.0,62.0,0.6,11.8,66.0,61.6,46.84
2018,1,16,15,15,14.0,69.5,0.6,11.8,73.5,67.79,52.09
2018,1,16,15,30,16.0,77.0,0.6,11.8,81.0,74.56,57.78
2018,1,16,15,45,8.0,58.5,0.55,11.25,60.5,56.44,42.77
2018,1,16,16,0,0.0,40.0,0.5,10.7,40.0,38.63,29.28
2018,1,16,16,15,0.0,30.5,0.5,10.5,30.5,29.44,20.78
2018,1,16,16,30,0.0,21.0,0.5,10.3,21.0,20.26,12.2
2018,1,16,16,45,0.5,13.0,0.55,10.05,13.0,12.54,4.26
2018,1,16,17,0,1.0,5.0,0.6,9.8,5.0,4.91,0.0
2018,1,16,17,15,0.5,2.5,0.65,9.75,2.5,2.46,0.0
2018,1,16,17,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,17,7,15,3.5,1.0,1.75,7.7,1.0,0.0,0.0
2018,1,17,7,30,7.0,2.0,1.7,8.1,2.0,3.6,0.0
2018,1,17,7,45,3.5,14.5,1.65,8.55,14.5,15.19,0.0
2018,1,17,8,0,0.0,27.0,1.6,9.0,27.0,27.66,15.19
2018,1,17,8,15,5.5,43.0,1.7,9.3,44.0,46.4,33.19
2018,1,17,8,30,11.0,59.0,1.8,9.6,61.0,64.85,49.6
2018,1,17,8,45,26.0,76.0,1.85,9.9,82.0,91.86,73.05
2018,1,17,9,0,41.0,93.0,1.9,10.2,103.0,116.33,94.17
2018,1,17,9,15,35.0,103.0,1.95,10.6,112.5,123.65,100.5
2018,1,17,9,30,29.0,113.0,2.0,11.0,122.0,130.84,106.48
2018,1,17,9,45,46.0,129.0,2.1,11.4,145.5,155.74,127.29
2018,1,17,10,0,63.0,145.0,2.2,11.8,169.0,180.94,148.08
2018,1,17,10,15,214.0,151.5,2.2,12.05,241.0,274.84,226.14
2018,1,17,10,30,365.0,158.0,2.2,12.3,313.0,361.57,296.29
2018,1,17,10,45,368.5,169.0,2.2,12.55,333.0,375.67,306.49
2018,1,17,11,0,372.0,180.0,2.2,12.8,353.0,388.46,315.82
2018,1,17,11,15,401.0,181.0,2.15,12.9,373.5,407.21,330.03
2018,1,17,11,30,430.0,182.0,2.1,13.0,394.0,420.3,339.63
2018,1,17,11,45,484.0,172.5,2.05,13.1,415.5,434.34,350.09
2018,1,17,12,0,538.0,163.0,2.0,13.2,437.0,446.09,358.49
2018,1,17,12,15,466.0,181.0,1.95,13.2,419.0,418.67,335.73
2018,1,17,12,30,394.0,199.0,1.9,13.2,401.0,389.56,311.92
2018,1,17,12,45,335.5,207.5,1.9,13.15,378.0,360.91,288.76
2018,1,17,13,0,277.0,216.0,1.9,13.1,355.0,333.4,266.5
2018,1,17,13,15,253.5,211.5,1.85,13.0,336.5,310.17,247.62
2018,1,17,13,30,230.0,207.0,1.8,12.9,318.0,287.61,229.2
2018,1,17,13,45,269.0,195.0,1.75,12.85,319.5,281.65,223.22
2018,1,17,14,0,308.0,183.0,1.7,12.8,321.0,272.9,214.4
2018,1,17,14,15,302.0,172.0,1.65,12.65,300.5,248.37,193.45
2018,1,17,14,30,296.0,161.0,1.6,12.5,280.0,223.71,172.28
2018,1,17,14,45,230.5,153.0,1.6,12.4,241.0,188.22,144.27
2018,1,17,15,0,165.0,145.0,1.6,12.3,202.0,159.73,122.65
2018,1,17,15,15,155.0,129.0,1.6,12.3,178.0,135.61,102.77
2018,1,17,15,30,145.0,113.0,1.6,12.3,154.0,112.25,84.01
2018,1,17,15,45,119.0,97.0,1.65,11.7,127.0,88.88,66.76
2018,1,17,16,0,93.0,81.0,1.7,11.1,100.0,67.87,55.32
2018,1,17,16,15,74.5,64.0,1.75,10.85,77.0,53.77,42.35
2018,1,17,16,30,56.0,47.0,1.8,10.6,54.0,40.22,29.65
2018,1,17,16,45,34.0,30.5,1.9,10.4,34.5,26.7,15.8
2018,1,17,17,0,12.0,14.0,2.0,10.2,15.0,13.39,0.0
2018,1,17,17,15,6.0,7.0,2.05,10.0,7.5,6.88,0.0
2018,1,17,17,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,0.95,10.4,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,1.0,10.4,1.0,0.98,0.0
2018,1,18,7,45,0.0,5.5,1.05,10.45,5.5,5.41,0.0
2018,1,18,8,0,0.0,10.0,1.1,10.5,10.0,9.64,1.66
2018,1,18,8,15,0.0,14.5,1.15,10.5,14.5,13.98,6.1
2018,1,18,8,30,0.0,19.0,1.2,10.5,19.0,18.32,10.06
2018,1,18,8,45,0.0,24.5,1.3,10.55,24.5,23.64,14.8
2018,1,18,9,0,0.0,30.0,1.4,10.6,30.0,28.95,19.49
2018,1,18,9,15,0.0,34.5,1.5,10.7,34.5,33.3,23.28
2018,1,18,9,30,0.0,39.0,1.6,10.8,39.0,37.65,27.03
2018,1,18,9,45,0.0,36.0,1.7,10.85,36.0,34.76,24.48
2018,1,18,10,0,0.0,33.0,1.8,10.9,33.0,31.86,21.93
2018,1,18,10,15,0.0,27.0,1.9,10.95,27.0,26.06,16.89
2018,1,18,10,30,0.0,21.0,2.0,11.0,21.0,20.27,11.86
2018,1,18,10,45,0.0,21.5,2.05,11.05,21.5,20.75,12.25
2018,1,18,11,0,0.0,22.0,2.1,11.1,22.0,21.24,12.63
2018,1,18,11,15,0.0,34.5,2.2,11.15,34.5,33.32,22.96
2018,1,18,11,30,0.0,47.0,2.3,11.2,47.0,45.41,33.24
2018,1,18,11,45,0.0,67.5,2.35,11.25,67.5,65.26,50.04
2018,1,18,12,0,0.0,88.0,2.4,11.3,88.0,85.13,66.76
2018,1,18,12,15,0.0,73.0,2.4,11.25,73.0,70.59,54.47
2018,1,18,12,30,0.0,58.0,2.4,11.2,58.0,56.06,42.2
2018,1,18,12,45,0.0,79.5,2.45,11.15,79.5,76.89,59.85
2018,1,18,13,0,0.0,101.0,2.5,11.1,101.0,97.62,77.34
2018,1,18,13,15,0.5,96.0,2.5,11.0,96.0,92.99,73.5
2018,1,18,13,30,1.0,91.0,2.5,10.9,91.0,88.35,69.69
2018,1,18,13,45,1.0,85.5,2.5,10.75,85.5,83.03,65.31
2018,1,18,14,0,1.0,80.0,2.5,10.6,80.0,77.7,60.93
2018,1,18,14,15,24.5,100.0,2.55,10.5,110.0,102.93,81.9
2018,1,18,14,30,48.0,120.0,2.6,10.4,140.0,125.95,100.64
2018,1,18,14,45,38.5,104.0,2.6,10.25,119.0,106.8,84.66
2018,1,18,15,0,29.0,88.0,2.6,10.1,98.0,88.47,69.44
2018,1,18,15,15,38.0,83.0,2.6,10.1,94.5,83.38,64.71
2018,1,18,15,30,47.0,78.0,2.6,10.1,91.0,77.34,59.23
2018,1,18,15,45,23.5,55.5,2.65,9.7,62.0,53.73,40.18
2018,1,18,16,0,0.0,33.0,2.7,9.3,33.0,31.85,21.98
2018,1,18,16,15,0.0,25.5,2.7,9.15,25.5,24.61,16.55
2018,1,18,16,30,0.0,18.0,2.7,9.0,18.0,17.36,9.74
2018,1,18,16,45,9.5,12.0,2.7,8.85,12.5,11.67,3.94
2018,1,18,17,0,19.0,6.0,2.7,8.7,7.0,5.26,0.0
2018,1,18,17,15,9.5,3.0,2.65,8.6,3.5,2.95,0.0
2018,1,18,17,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.9,6.65,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.25,5.75,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,1,19,7,15,8.5,2.5,1.85,5.45,2.5,0.0,0.0
2018,1,19,7,30,17.0,5.0,1.8,5.9,5.0,8.93,0.0
2018,1,19,7,45,103.0,19.5,1.8,6.35,27.5,56.96,0.0
2018,1,19,8,0,189.0,34.0,1.8,6.8,50.0,112.4,76.75
2018,1,19,8,15,346.0,42.0,1.8,7.05,93.0,178.91,137.84
2018,1,19,8,30,503.0,50.0,1.8,7.3,136.0,256.72,204.54
2018,1,19,8,45,572.0,55.0,1.8,7.55,177.5,304.25,246.85
2018,1,19,9,0,641.0,60.0,1.8,7.8,219.0,354.03,290.07
2018,1,19,9,15,683.0,64.0,1.8,7.95,259.0,392.19,323.03
2018,1,19,9,30,725.0,68.0,1.8,8.1,299.0,428.56,353.64
2018,1,19,9,45,724.5,75.0,1.8,8.3,328.0,450.35,371.69
2018,1,19,10,0,724.0,82.0,1.8,8.5,357.0,468.06,385.97
2018,1,19,10,15,720.0,88.5,1.8,8.65,380.0,481.03,396.11
2018,1,19,10,30,716.0,95.0,1.8,8.8,403.0,491.52,403.99
2018,1,19,10,45,605.5,123.5,1.8,8.95,394.0,465.16,381.94
2018,1,19,11,0,495.0,152.0,1.8,9.1,385.0,432.93,355.23
2018,1,19,11,15,353.5,182.0,1.85,9.15,351.5,381.01,312.66
2018,1,19,11,30,212.0,212.0,1.9,9.2,318.0,328.98,269.5
2018,1,19,11,45,245.5,196.5,1.95,9.25,321.5,331.24,271.69
2018,1,19,12,0,279.0,181.0,2.0,9.3,325.0,329.04,269.95
2018,1,19,12,15,180.5,164.0,2.05,9.3,257.5,256.59,210.42
2018,1,19,12,30,82.0,147.0,2.1,9.3,190.0,185.32,151.28
2018,1,19,12,45,228.5,162.0,2.2,9.3,279.0,268.24,219.94
2018,1,19,13,0,375.0,177.0,2.3,9.3,368.0,343.85,280.02
2018,1,19,13,15,343.5,181.0,2.4,9.25,352.5,322.12,261.35
2018,1,19,13,30,312.0,185.0,2.5,9.2,337.0,301.93,244.3
2018,1,19,13,45,213.0,157.5,2.55,9.15,259.5,228.25,184.34
2018,1,19,14,0,114.0,130.0,2.6,9.1,182.0,161.9,130.28
2018,1,19,14,15,125.5,131.5,2.65,9.0,185.5,161.75,129.59
2018,1,19,14,30,137.0,133.0,2.7,8.9,189.0,160.3,127.49
2018,1,19,14,45,175.5,119.0,2.75,8.8,185.0,147.82,115.0
2018,1,19,15,0,214.0,105.0,2.8,8.7,181.0,134.17,101.13
2018,1,19,15,15,201.0,102.0,2.8,8.7,167.0,118.8,88.06
2018,1,19,15,30,188.0,99.0,2.8,8.7,153.0,103.97,76.24
2018,1,19,15,45,249.0,81.5,2.75,8.2,142.0,82.62,57.67
2018,1,19,16,0,310.0,64.0,2.7,7.7,131.0,51.51,36.13
2018,1,19,16,15,286.5,53.0,2.75,7.4,104.5,39.32,30.01
2018,1,19,16,30,263.0,42.0,2.8,7.1,78.0,31.79,22.75
2018,1,19,16,45,185.0,30.0,2.8,6.8,50.5,23.12,13.76
2018,1,19,17,0,107.0,18.0,2.8,6.5,23.0,14.08,0.0
2018,1,19,17,15,53.5,9.0,2.85,6.45,11.5,8.85,0.0
2018,1,19,17,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,3.1,6.05,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,3.1,5.65,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,3.1,4.9,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,3.1,4.35,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,3.1,4.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,3.1,4.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,3.05,4.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,3.05,4.15,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,3.15,3.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,3.2,3.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,3.2,3.85,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,3.2,3.8,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,3.2,3.75,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,3.2,3.65,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,3.2,3.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,3.15,3.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,3.1,3.6,0.0,0.0,0.0
2018,1,20,7,15,33.5,4.0,3.1,4.1,4.0,0.0,0.0
2018,1,20,7,30,67.0,8.0,3.1,4.6,8.0,23.79,0.0
2018,1,20,7,45,191.5,19.0,3.15,5.1,33.0,80.62,0.0
2018,1,20,8,0,316.0,30.0,3.2,5.6,58.0,146.62,101.68
2018,1,20,8,15,419.5,37.5,3.2,6.05,96.5,200.31,155.36
2018,1,20,8,30,523.0,45.0,3.2,6.5,135.0,260.0,208.78
2018,1,20,8,45,599.5,49.0,3.2,6.9,178.5,309.97,253.66
2018,1,20,9,0,676.0,53.0,3.2,7.3,222.0,360.84,298.32
2018,1,20,9,15,740.0,53.0,3.25,7.75,266.5,405.92,337.25
2018,1,20,9,30,804.0,53.0,3.3,8.2,311.0,451.7,375.73
2018,1,20,9,45,826.5,56.0,3.3,8.6,347.0,480.51,399.57
2018,1,20,10,0,849.0,59.0,3.3,9.0,383.0,505.32,419.6
2018,1,20,10,15,865.0,61.0,3.3,9.3,413.5,525.99,435.91
2018,1,20,10,30,881.0,63.0,3.3,9.6,444.0,544.33,449.95
2018,1,20,10,45,891.0,65.0,3.3,9.85,468.5,556.88,459.16
2018,1,20,11,0,901.0,67.0,3.3,10.1,493.0,566.68,465.96
2018,1,20,11,15,907.5,68.0,3.35,10.25,510.0,570.62,468.31
2018,1,20,11,30,914.0,69.0,3.4,10.4,527.0,571.63,468.2
2018,1,20,11,45,846.0,85.5,3.4,10.5,516.0,546.69,447.16
2018,1,20,12,0,778.0,102.0,3.4,10.6,505.0,518.47,423.55
2018,1,20,12,15,801.0,98.0,3.45,10.65,514.5,515.1,420.01
2018,1,20,12,30,824.0,94.0,3.5,10.7,524.0,508.66,413.62
2018,1,20,12,45,868.0,83.0,3.5,10.75,532.0,502.09,406.75
2018,1,20,13,0,912.0,72.0,3.5,10.8,540.0,492.08,396.62
2018,1,20,13,15,907.0,71.5,3.5,10.7,527.0,466.31,373.82
2018,1,20,13,30,902.0,71.0,3.5,10.6,514.0,438.31,348.76
2018,1,20,13,45,893.5,69.5,3.5,10.55,494.0,405.93,319.59
2018,1,20,14,0,885.0,68.0,3.5,10.5,474.0,371.85,288.41
2018,1,20,14,15,870.5,66.0,3.5,10.35,446.0,333.91,253.7
2018,1,20,14,30,856.0,64.0,3.5,10.2,418.0,295.07,217.76
2018,1,20,14,45,764.0,70.5,3.45,10.05,368.0,242.65,173.05
2018,1,20,15,0,672.0,77.0,3.4,9.9,318.0,195.93,134.11
2018,1,20,15,15,661.5,70.5,3.4,9.9,286.5,158.44,100.94
2018,1,20,15,30,651.0,64.0,3.4,9.9,255.0,120.91,70.14
2018,1,20,15,45,546.0,64.0,3.25,9.15,208.0,83.3,47.37
2018,1,20,16,0,441.0,64.0,3.1,8.4,161.0,54.95,36.61
2018,1,20,16,15,372.0,55.0,3.0,8.0,124.5,40.84,31.34
2018,1,20,16,30,303.0,46.0,2.9,7.6,88.0,34.96,25.57
2018,1,20,16,45,228.5,33.5,2.85,7.15,58.5,25.94,16.35
2018,1,20,17,0,154.0,21.0,2.8,6.7,29.0,16.55,0.0
2018,1,20,17,15,77.0,10.5,2.75,6.65,14.5,10.32,0.0
2018,1,20,17,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.95,6.7,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,21,7,15,8.0,2.5,1.3,6.35,2.5,0.0,0.0
2018,1,21,7,30,16.0,5.0,1.3,6.4,5.0,8.74,0.0
2018,1,21,7,45,8.0,15.0,1.35,6.45,15.0,17.49,0.0
2018,1,21,8,0,0.0,25.0,1.4,6.5,25.0,24.62,13.83
2018,1,21,8,15,0.0,39.5,1.45,6.8,39.5,39.7,28.17
2018,1,21,8,30,0.0,54.0,1.5,7.1,54.0,54.4,41.4
2018,1,21,8,45,1.0,69.5,1.55,7.4,70.0,70.46,55.62
2018,1,21,9,0,2.0,85.0,1.6,7.7,86.0,86.43,69.57
2018,1,21,9,15,28.5,104.0,1.7,8.0,113.5,121.78,99.97
2018,1,21,9,30,55.0,123.0,1.8,8.3,141.0,154.65,127.91
2018,1,21,9,45,112.5,143.5,1.9,8.55,185.0,210.4,174.92
2018,1,21,10,0,170.0,164.0,2.0,8.8,229.0,262.51,218.15
2018,1,21,10,15,152.5,174.5,2.1,9.05,236.5,264.82,219.4
2018,1,21,10,30,135.0,185.0,2.2,9.3,244.0,266.25,219.99
2018,1,21,10,45,128.0,197.0,2.3,9.55,255.5,274.21,225.96
2018,1,21,11,0,121.0,209.0,2.4,9.8,267.0,281.55,231.35
2018,1,21,11,15,112.0,211.0,2.45,9.95,266.0,276.86,227.03
2018,1,21,11,30,103.0,213.0,2.5,10.1,265.0,268.48,219.79
2018,1,21,11,45,99.5,218.0,2.6,10.2,269.0,269.71,220.5
2018,1,21,12,0,96.0,223.0,2.7,10.3,273.0,270.64,220.94
2018,1,21,12,15,59.0,209.0,2.75,10.4,240.0,235.2,191.53
2018,1,21,12,30,22.0,195.0,2.8,10.5,207.0,199.75,162.15
2018,1,21,12,45,13.5,172.0,2.85,10.55,179.5,172.6,139.79
2018,1,21,13,0,5.0,149.0,2.9,10.6,152.0,146.0,117.78
2018,1,21,13,15,2.5,113.5,2.9,10.55,115.0,110.65,88.37
2018,1,21,13,30,0.0,78.0,2.9,10.5,78.0,75.43,58.81
2018,1,21,13,45,2.0,78.5,2.9,10.45,79.5,76.68,59.96
2018,1,21,14,0,4.0,79.0,2.9,10.4,81.0,77.79,60.97
2018,1,21,14,15,14.5,105.5,2.85,10.3,111.5,105.95,84.73
2018,1,21,14,30,25.0,132.0,2.8,10.2,142.0,131.03,105.66
2018,1,21,14,45,14.5,113.5,2.75,10.1,119.0,111.51,89.54
2018,1,21,15,0,4.0,95.0,2.7,10.0,96.0,91.5,73.07
2018,1,21,15,15,26.0,100.5,2.7,10.0,108.0,97.28,77.13
2018,1,21,15,30,48.0,106.0,2.7,10.0,120.0,101.47,79.79
2018,1,21,15,45,32.0,86.5,2.7,9.75,95.5,80.5,62.81
2018,1,21,16,0,16.0,67.0,2.7,9.5,71.0,61.26,47.09
2018,1,21,16,15,10.0,57.5,2.75,9.45,60.0,53.57,42.6
2018,1,21,16,30,4.0,48.0,2.8,9.4,49.0,44.49,33.87
2018,1,21,16,45,2.0,32.0,2.9,9.35,32.5,30.11,19.91
2018,1,21,17,0,0.0,16.0,3.0,9.3,16.0,15.45,0.0
2018,1,21,17,15,0.0,8.0,3.05,9.3,8.0,7.86,0.0
2018,1,21,17,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,9.45,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,3.85,9.9,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
