Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,3,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,4,5,45,0.0,2.0,2.5,7.65,2.0,0.0,0.0
2018,4,4,6,0,0.0,4.0,2.5,7.9,4.0,3.93,0.0
2018,4,4,6,15,0.0,14.0,2.55,8.3,14.0,13.51,1.37
2018,4,4,6,30,0.0,24.0,2.6,8.7,24.0,23.17,13.63
2018,4,4,6,45,0.0,40.0,2.6,9.1,40.0,39.0,27.78
2018,4,4,7,0,0.0,56.0,2.6,9.5,56.0,55.3,42.18
2018,4,4,7,15,4.0,80.5,2.55,9.85,81.5,82.93,66.13
2018,4,4,7,30,8.0,105.0,2.5,10.2,107.0,110.65,89.79
2018,4,4,7,45,40.5,133.5,2.4,10.55,149.5,165.56,136.45
2018,4,4,8,0,73.0,162.0,2.3,10.9,192.0,217.75,179.89
2018,4,4,8,15,207.0,178.0,2.25,11.3,277.0,331.85,274.9
2018,4,4,8,30,341.0,194.0,2.2,11.7,362.0,455.46,373.79
2018,4,4,8,45,313.5,217.5,2.15,12.05,383.5,470.19,382.35
2018,4,4,9,0,286.0,241.0,2.1,12.4,405.0,482.11,389.13
2018,4,4,9,15,230.0,271.0,2.05,12.7,409.5,468.28,375.48
2018,4,4,9,30,174.0,301.0,2.0,13.0,414.0,459.0,365.26
2018,4,4,9,45,177.0,320.5,1.95,13.3,441.0,483.21,382.25
2018,4,4,10,0,180.0,340.0,1.9,13.6,468.0,506.71,398.29
2018,4,4,10,15,200.0,354.0,1.9,13.7,501.5,537.92,420.94
2018,4,4,10,30,220.0,368.0,1.9,13.8,535.0,568.69,443.01
2018,4,4,10,45,245.5,375.0,1.9,13.9,567.0,596.21,462.8
2018,4,4,11,0,271.0,382.0,1.9,14.0,599.0,628.89,486.06
2018,4,4,11,15,293.5,383.5,1.95,14.0,622.5,645.88,498.46
2018,4,4,11,30,316.0,385.0,2.0,14.0,646.0,661.65,510.1
2018,4,4,11,45,290.5,396.0,2.05,13.95,638.0,644.97,497.23
2018,4,4,12,0,265.0,407.0,2.1,13.9,630.0,627.57,484.09
2018,4,4,12,15,201.5,408.5,2.1,13.65,578.0,566.91,438.75
2018,4,4,12,30,138.0,410.0,2.1,13.4,526.0,510.89,396.44
2018,4,4,12,45,118.0,400.0,2.1,13.15,498.5,479.71,373.49
2018,4,4,13,0,98.0,390.0,2.1,12.9,471.0,448.84,350.44
2018,4,4,13,15,114.5,383.5,2.0,12.7,476.5,449.5,351.65
2018,4,4,13,30,131.0,377.0,1.9,12.5,482.0,448.52,351.39
2018,4,4,13,45,146.0,370.5,1.85,12.3,484.5,445.22,349.43
2018,4,4,14,0,161.0,364.0,1.8,12.1,487.0,440.56,346.36
2018,4,4,14,15,187.0,347.0,1.7,12.15,484.5,431.56,339.67
2018,4,4,14,30,213.0,330.0,1.6,12.2,482.0,420.34,331.03
2018,4,4,14,45,203.5,315.0,1.55,12.25,454.0,390.49,307.8
2018,4,4,15,0,194.0,300.0,1.5,12.3,426.0,361.2,284.89
2018,4,4,15,15,204.0,280.0,1.5,12.3,405.0,336.43,265.33
2018,4,4,15,30,214.0,260.0,1.5,12.3,384.0,310.6,244.44
2018,4,4,15,45,163.5,235.5,1.5,12.15,325.5,260.67,205.3
2018,4,4,16,0,113.0,211.0,1.5,12.0,267.0,215.8,170.34
2018,4,4,16,15,90.5,184.5,1.5,11.75,226.5,184.97,146.07
2018,4,4,16,30,68.0,158.0,1.5,11.5,186.0,152.47,120.41
2018,4,4,16,45,120.0,141.0,1.5,11.2,182.5,134.29,103.48
2018,4,4,17,0,172.0,124.0,1.5,10.9,179.0,114.93,86.77
2018,4,4,17,15,141.5,103.5,1.5,10.6,143.0,86.67,67.67
2018,4,4,17,30,111.0,83.0,1.5,10.3,107.0,68.7,56.34
2018,4,4,17,45,85.0,62.5,1.5,10.0,78.0,52.72,41.56
2018,4,4,18,0,59.0,42.0,1.5,9.7,49.0,36.27,26.06
2018,4,4,18,15,38.0,26.0,1.5,9.6,29.5,22.82,9.46
2018,4,4,18,30,17.0,10.0,1.5,9.5,10.0,9.83,0.0
2018,4,4,18,45,8.5,5.0,1.45,9.4,5.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,4.5,0.9,8.1,4.5,0.0,0.0
2018,4,5,6,0,9.0,9.0,0.9,8.3,9.0,11.34,0.0
2018,4,5,6,15,12.0,24.5,0.85,8.5,25.5,31.41,13.49
2018,4,5,6,30,15.0,40.0,0.8,8.7,42.0,50.39,36.32
2018,4,5,6,45,29.0,60.5,0.75,8.95,66.0,79.36,62.13
2018,4,5,7,0,43.0,81.0,0.7,9.2,90.0,108.85,88.06
2018,4,5,7,15,26.0,55.0,0.75,9.6,61.0,68.52,54.01
2018,4,5,7,30,9.0,29.0,0.8,10.0,32.0,33.18,23.41
2018,4,5,7,45,4.5,35.5,0.85,10.45,37.0,36.93,26.52
2018,4,5,8,0,0.0,42.0,0.9,10.9,42.0,40.56,29.39
2018,4,5,8,15,0.0,39.5,0.9,11.2,39.5,38.15,27.18
2018,4,5,8,30,0.0,37.0,0.9,11.5,37.0,35.74,24.98
2018,4,5,8,45,0.0,74.5,0.9,11.8,74.5,72.05,55.52
2018,4,5,9,0,0.0,112.0,0.9,12.1,112.0,108.98,85.89
2018,4,5,9,15,3.5,149.0,0.9,12.15,151.5,148.74,118.19
2018,4,5,9,30,7.0,186.0,0.9,12.2,191.0,188.77,150.1
2018,4,5,9,45,4.0,157.0,0.9,12.3,160.0,156.79,123.79
2018,4,5,10,0,1.0,128.0,0.9,12.4,129.0,125.35,98.07
2018,4,5,10,15,0.5,112.0,0.9,12.35,112.5,109.12,84.79
2018,4,5,10,30,0.0,96.0,0.9,12.3,96.0,93.02,71.55
2018,4,5,10,45,26.5,187.5,0.9,12.3,209.0,209.46,166.26
2018,4,5,11,0,53.0,279.0,0.9,12.3,322.0,324.37,255.5
2018,4,5,11,15,50.5,293.5,0.95,12.05,335.0,335.59,263.23
2018,4,5,11,30,48.0,308.0,1.0,11.8,348.0,346.46,271.44
2018,4,5,11,45,29.0,263.5,1.0,11.6,287.5,284.31,223.28
2018,4,5,12,0,10.0,219.0,1.0,11.4,227.0,221.11,173.82
2018,4,5,12,15,8.5,201.5,0.95,11.15,208.5,202.43,159.41
2018,4,5,12,30,7.0,184.0,0.9,10.9,190.0,183.88,144.84
2018,4,5,12,45,3.5,150.0,0.9,10.65,153.0,147.97,116.21
2018,4,5,13,0,0.0,116.0,0.9,10.4,116.0,112.33,87.47
2018,4,5,13,15,0.0,111.5,0.85,10.35,111.5,107.95,84.06
2018,4,5,13,30,0.0,107.0,0.8,10.3,107.0,103.58,80.57
2018,4,5,13,45,0.0,110.5,0.75,10.2,110.5,106.91,83.43
2018,4,5,14,0,0.0,114.0,0.7,10.1,114.0,110.23,86.28
2018,4,5,14,15,0.0,116.0,0.7,10.05,116.0,112.1,87.95
2018,4,5,14,30,0.0,118.0,0.7,10.0,118.0,113.95,89.64
2018,4,5,14,45,0.0,107.5,0.7,10.0,107.5,103.89,81.53
2018,4,5,15,0,0.0,97.0,0.7,10.0,97.0,93.85,73.43
2018,4,5,15,15,0.0,94.0,0.7,10.0,94.0,90.96,71.24
2018,4,5,15,30,0.0,91.0,0.7,10.0,91.0,88.06,69.03
2018,4,5,15,45,0.0,96.0,0.8,9.85,96.0,92.69,73.2
2018,4,5,16,0,0.0,101.0,0.9,9.7,101.0,97.16,77.25
2018,4,5,16,15,0.0,96.5,1.0,9.6,96.5,92.7,73.78
2018,4,5,16,30,0.0,92.0,1.1,9.5,92.0,88.18,70.24
2018,4,5,16,45,0.0,84.0,1.2,9.4,84.0,80.41,63.87
2018,4,5,17,0,0.0,76.0,1.3,9.3,76.0,72.59,57.33
2018,4,5,17,15,0.0,51.5,1.4,9.2,51.5,49.75,37.67
2018,4,5,17,30,0.0,27.0,1.5,9.1,27.0,26.05,18.12
2018,4,5,17,45,0.0,21.0,1.6,9.0,21.0,20.26,12.66
2018,4,5,18,0,0.0,15.0,1.7,8.9,15.0,14.46,7.1
2018,4,5,18,15,0.0,9.5,1.75,8.85,9.5,9.16,0.8
2018,4,5,18,30,0.0,4.0,1.8,8.8,4.0,3.93,0.0
2018,4,5,18,45,0.0,2.0,1.85,8.75,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,3.2,9.75,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,3.2,9.8,4.0,3.93,0.0
2018,4,6,6,15,0.0,9.5,3.2,9.95,9.5,9.16,0.52
2018,4,6,6,30,0.0,15.0,3.2,10.1,15.0,14.46,6.46
2018,4,6,6,45,0.0,21.5,3.25,10.2,21.5,20.74,12.14
2018,4,6,7,0,0.0,28.0,3.3,10.3,28.0,27.02,17.75
2018,4,6,7,15,0.0,21.5,3.25,10.45,21.5,20.74,12.38
2018,4,6,7,30,0.0,15.0,3.2,10.6,15.0,14.47,6.93
2018,4,6,7,45,0.0,16.0,3.15,10.75,16.0,15.44,7.74
2018,4,6,8,0,0.0,17.0,3.1,10.9,17.0,16.4,8.53
2018,4,6,8,15,0.0,20.5,3.1,11.0,20.5,19.79,11.39
2018,4,6,8,30,0.0,24.0,3.1,11.1,24.0,23.18,14.23
2018,4,6,8,45,0.0,28.0,3.1,11.2,28.0,27.05,17.46
2018,4,6,9,0,0.0,32.0,3.1,11.3,32.0,30.92,20.67
2018,4,6,9,15,0.0,41.0,3.1,11.4,41.0,39.64,27.96
2018,4,6,9,30,0.0,50.0,3.1,11.5,50.0,48.36,35.2
2018,4,6,9,45,0.0,54.0,3.1,11.6,54.0,52.24,38.34
2018,4,6,10,0,0.0,58.0,3.1,11.7,58.0,56.12,41.48
2018,4,6,10,15,0.0,66.5,3.1,11.85,66.5,64.37,48.24
2018,4,6,10,30,0.0,75.0,3.1,12.0,75.0,72.62,54.96
2018,4,6,10,45,0.0,64.0,3.15,12.1,64.0,61.97,46.04
2018,4,6,11,0,0.0,53.0,3.2,12.2,53.0,51.32,37.15
2018,4,6,11,15,0.0,63.0,3.2,12.25,63.0,61.02,45.14
2018,4,6,11,30,0.0,73.0,3.2,12.3,73.0,70.72,53.1
2018,4,6,11,45,0.0,88.5,3.2,12.35,88.5,85.77,65.43
2018,4,6,12,0,0.0,104.0,3.2,12.4,104.0,100.82,77.71
2018,4,6,12,15,0.5,109.0,3.15,12.4,109.5,106.07,81.99
2018,4,6,12,30,1.0,114.0,3.1,12.4,115.0,111.28,86.26
2018,4,6,12,45,0.5,113.0,3.0,12.4,113.5,109.86,85.09
2018,4,6,13,0,0.0,112.0,2.9,12.4,112.0,108.46,83.97
2018,4,6,13,15,0.5,120.5,2.8,12.3,121.0,116.99,91.03
2018,4,6,13,30,1.0,129.0,2.7,12.2,130.0,125.44,98.03
2018,4,6,13,45,0.5,118.0,2.6,12.15,118.5,114.45,89.15
2018,4,6,14,0,0.0,107.0,2.5,12.1,107.0,103.52,80.33
2018,4,6,14,15,0.0,113.0,2.4,12.05,113.0,109.23,85.17
2018,4,6,14,30,0.0,119.0,2.3,12.0,119.0,114.9,89.98
2018,4,6,14,45,11.0,159.0,2.25,11.9,166.0,158.2,125.72
2018,4,6,15,0,22.0,199.0,2.2,11.8,213.0,196.78,157.21
2018,4,6,15,15,14.0,179.5,2.2,11.8,188.5,176.66,141.06
2018,4,6,15,30,6.0,160.0,2.2,11.8,164.0,154.54,123.4
2018,4,6,15,45,10.0,155.0,2.2,11.7,160.5,150.34,120.29
2018,4,6,16,0,14.0,150.0,2.2,11.6,157.0,145.63,116.64
2018,4,6,16,15,13.5,140.0,2.2,11.5,146.0,134.92,108.09
2018,4,6,16,30,13.0,130.0,2.2,11.4,135.0,124.18,99.46
2018,4,6,16,45,18.0,117.5,2.2,11.35,123.5,111.9,89.22
2018,4,6,17,0,23.0,105.0,2.2,11.3,112.0,95.84,75.78
2018,4,6,17,15,11.5,79.0,2.25,11.25,82.5,74.22,58.12
2018,4,6,17,30,0.0,53.0,2.3,11.2,53.0,50.84,40.23
2018,4,6,17,45,0.0,39.5,2.3,11.1,39.5,38.16,28.51
2018,4,6,18,0,0.0,26.0,2.3,11.0,26.0,25.1,16.33
2018,4,6,18,15,0.0,16.0,2.3,11.0,16.0,15.44,5.63
2018,4,6,18,30,0.0,6.0,2.3,11.0,6.0,5.9,0.0
2018,4,6,18,45,0.0,3.0,2.35,10.95,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.5,2.0,10.1,2.5,0.0,0.0
2018,4,7,6,0,0.0,5.0,2.0,10.1,5.0,4.91,0.0
2018,4,7,6,15,0.0,14.5,2.1,10.2,14.5,13.99,4.41
2018,4,7,6,30,0.0,24.0,2.2,10.3,24.0,23.16,13.81
2018,4,7,6,45,0.0,37.5,2.25,10.4,37.5,36.22,25.41
2018,4,7,7,0,0.0,51.0,2.3,10.5,51.0,49.43,37.07
2018,4,7,7,15,0.0,48.0,2.4,10.65,48.0,46.36,34.54
2018,4,7,7,30,0.0,45.0,2.5,10.8,45.0,43.46,32.0
2018,4,7,7,45,0.0,52.0,2.6,11.0,52.0,50.24,37.72
2018,4,7,8,0,0.0,59.0,2.7,11.2,59.0,57.02,43.36
2018,4,7,8,15,0.0,79.0,2.75,11.4,79.0,76.4,59.61
2018,4,7,8,30,0.0,99.0,2.8,11.6,99.0,96.23,76.02
2018,4,7,8,45,0.0,95.0,2.85,11.75,95.0,92.08,72.23
2018,4,7,9,0,0.0,91.0,2.9,11.9,91.0,88.06,68.61
2018,4,7,9,15,1.5,117.5,2.9,12.0,118.5,115.51,91.23
2018,4,7,9,30,3.0,144.0,2.9,12.1,146.0,143.1,113.66
2018,4,7,9,45,20.0,201.0,2.85,12.2,215.5,214.35,171.78
2018,4,7,10,0,37.0,258.0,2.8,12.3,285.0,293.01,234.33
2018,4,7,10,15,30.5,257.5,2.8,12.4,280.5,286.1,227.89
2018,4,7,10,30,24.0,257.0,2.8,12.5,276.0,279.07,221.69
2018,4,7,10,45,15.5,225.5,2.8,12.55,238.0,234.18,185.65
2018,4,7,11,0,7.0,194.0,2.8,12.6,200.0,195.3,154.24
2018,4,7,11,15,12.0,232.0,2.75,12.65,242.0,236.86,187.38
2018,4,7,11,30,17.0,270.0,2.7,12.7,284.0,278.18,219.74
2018,4,7,11,45,30.0,313.0,2.65,12.75,338.5,334.53,263.64
2018,4,7,12,0,43.0,356.0,2.6,12.8,393.0,386.18,303.21
2018,4,7,12,15,48.5,358.0,2.55,12.8,399.5,390.24,306.12
2018,4,7,12,30,54.0,360.0,2.5,12.8,406.0,393.92,308.99
2018,4,7,12,45,47.0,345.5,2.5,12.85,385.0,371.46,291.61
2018,4,7,13,0,40.0,331.0,2.5,12.9,364.0,349.41,274.62
2018,4,7,13,15,88.0,361.0,2.55,12.85,432.5,410.16,322.77
2018,4,7,13,30,136.0,391.0,2.6,12.8,501.0,466.12,366.15
2018,4,7,13,45,128.5,375.0,2.65,12.75,476.5,438.92,345.42
2018,4,7,14,0,121.0,359.0,2.7,12.7,452.0,412.15,325.31
2018,4,7,14,15,152.5,311.0,2.75,12.6,424.0,380.52,302.2
2018,4,7,14,30,184.0,263.0,2.8,12.5,396.0,346.67,276.76
2018,4,7,14,45,143.0,273.5,2.85,12.4,373.5,325.03,259.29
2018,4,7,15,0,102.0,284.0,2.9,12.3,351.0,309.63,246.92
2018,4,7,15,15,123.0,247.5,2.9,12.3,323.5,276.43,220.59
2018,4,7,15,30,144.0,211.0,2.9,12.3,296.0,245.02,195.04
2018,4,7,15,45,127.5,212.0,2.95,11.95,282.5,231.18,183.9
2018,4,7,16,0,111.0,213.0,3.0,11.6,269.0,218.28,173.64
2018,4,7,16,15,165.5,192.0,2.95,11.35,266.0,205.06,160.72
2018,4,7,16,30,220.0,171.0,2.9,11.1,263.0,181.82,138.89
2018,4,7,16,45,264.0,142.5,2.9,10.9,239.0,150.4,110.87
2018,4,7,17,0,308.0,114.0,2.9,10.7,215.0,114.86,81.33
2018,4,7,17,15,310.0,95.0,2.8,10.4,181.0,76.38,55.42
2018,4,7,17,30,312.0,76.0,2.7,10.1,147.0,55.47,44.58
2018,4,7,17,45,251.5,61.0,2.6,9.85,109.0,45.63,35.38
2018,4,7,18,0,191.0,46.0,2.5,9.6,71.0,35.27,25.42
2018,4,7,18,15,111.0,30.0,2.4,9.45,43.0,24.89,13.28
2018,4,7,18,30,31.0,14.0,2.3,9.3,15.0,13.76,0.0
2018,4,7,18,45,15.5,7.0,2.25,9.2,7.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,8,5,45,11.0,6.5,2.15,7.3,7.0,0.0,0.0
2018,4,8,6,0,22.0,13.0,2.2,7.6,14.0,19.17,0.0
2018,4,8,6,15,83.0,30.5,2.25,7.9,40.5,73.88,48.81
2018,4,8,6,30,144.0,48.0,2.3,8.2,67.0,120.91,94.67
2018,4,8,6,45,200.0,65.0,2.3,8.55,104.5,169.8,138.61
2018,4,8,7,0,256.0,82.0,2.3,8.9,142.0,223.57,186.17
2018,4,8,7,15,370.5,91.5,2.35,9.15,202.0,311.28,261.37
2018,4,8,7,30,485.0,101.0,2.4,9.4,262.0,400.91,336.47
2018,4,8,7,45,582.0,103.0,2.4,9.6,327.5,483.17,403.61
2018,4,8,8,0,679.0,105.0,2.4,9.8,393.0,569.04,471.71
2018,4,8,8,15,710.5,109.5,2.4,10.15,443.5,618.55,508.98
2018,4,8,8,30,742.0,114.0,2.4,10.5,494.0,668.23,545.62
2018,4,8,8,45,698.0,135.5,2.4,10.8,519.5,680.84,552.34
2018,4,8,9,0,654.0,157.0,2.4,11.1,545.0,688.34,555.28
2018,4,8,9,15,524.5,213.0,2.4,11.4,538.0,657.51,527.32
2018,4,8,9,30,395.0,269.0,2.4,11.7,531.0,613.8,489.89
2018,4,8,9,45,532.0,232.5,2.4,12.0,606.5,701.55,557.3
2018,4,8,10,0,669.0,196.0,2.4,12.3,682.0,787.73,620.9
2018,4,8,10,15,774.0,162.0,2.4,12.5,746.0,847.49,661.45
2018,4,8,10,30,879.0,128.0,2.4,12.7,810.0,904.48,699.35
2018,4,8,10,45,892.5,126.5,2.45,12.95,836.5,913.19,703.76
2018,4,8,11,0,906.0,125.0,2.5,13.2,863.0,923.41,709.82
2018,4,8,11,15,909.5,126.0,2.55,13.4,879.0,924.42,709.75
2018,4,8,11,30,913.0,127.0,2.6,13.6,895.0,922.32,707.75
2018,4,8,11,45,914.0,128.0,2.6,13.8,903.0,914.95,701.84
2018,4,8,12,0,915.0,129.0,2.6,14.0,911.0,904.52,694.0
2018,4,8,12,15,916.5,128.0,2.65,14.1,911.0,889.54,683.81
2018,4,8,12,30,918.0,127.0,2.7,14.2,911.0,871.62,671.67
2018,4,8,12,45,918.0,125.0,2.8,14.3,903.0,848.68,656.4
2018,4,8,13,0,918.0,123.0,2.9,14.4,895.0,823.01,639.19
2018,4,8,13,15,913.0,123.0,2.95,14.4,878.5,792.93,618.66
2018,4,8,13,30,908.0,123.0,3.0,14.4,862.0,760.59,596.41
2018,4,8,13,45,899.5,122.0,3.05,14.45,837.0,722.87,569.11
2018,4,8,14,0,891.0,121.0,3.1,14.5,812.0,683.47,539.31
2018,4,8,14,15,879.5,120.5,3.2,14.4,780.5,641.24,507.19
2018,4,8,14,30,868.0,120.0,3.3,14.3,749.0,595.66,471.76
2018,4,8,14,45,853.0,119.0,3.4,14.2,711.0,548.94,434.47
2018,4,8,15,0,838.0,118.0,3.5,14.1,673.0,501.97,395.93
2018,4,8,15,15,821.0,115.0,3.5,14.1,630.0,452.32,353.98
2018,4,8,15,30,804.0,112.0,3.5,14.1,587.0,403.09,311.39
2018,4,8,15,45,777.0,109.5,3.65,13.65,538.5,351.68,266.95
2018,4,8,16,0,750.0,107.0,3.8,13.2,490.0,298.54,220.4
2018,4,8,16,15,712.0,104.5,3.8,12.85,438.5,248.25,176.15
2018,4,8,16,30,674.0,102.0,3.8,12.5,387.0,201.44,135.71
2018,4,8,16,45,625.5,96.5,3.85,12.15,334.0,154.41,97.87
2018,4,8,17,0,577.0,91.0,3.9,11.8,281.0,112.43,68.47
2018,4,8,17,15,511.5,83.0,3.8,11.4,229.5,73.06,48.27
2018,4,8,17,30,446.0,75.0,3.7,11.0,178.0,54.65,43.7
2018,4,8,17,45,350.5,62.5,3.65,10.55,131.0,46.78,36.33
2018,4,8,18,0,255.0,50.0,3.6,10.1,84.0,38.52,28.27
2018,4,8,18,15,151.0,32.5,3.5,9.85,50.5,25.53,14.26
2018,4,8,18,30,47.0,15.0,3.4,9.6,17.0,14.74,0.0
2018,4,8,18,45,23.5,7.5,3.3,9.35,8.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,5,45,8.5,7.0,1.05,9.9,7.5,0.0,0.0
2018,4,9,6,0,17.0,14.0,1.0,10.1,15.0,18.77,0.0
2018,4,9,6,15,47.0,31.5,0.85,10.7,37.5,57.71,38.17
2018,4,9,6,30,77.0,49.0,0.7,11.3,60.0,90.35,69.24
2018,4,9,6,45,110.0,69.5,0.55,11.85,92.0,130.73,104.52
2018,4,9,7,0,143.0,90.0,0.4,12.4,124.0,173.49,141.04
2018,4,9,7,15,214.0,107.0,0.4,12.65,172.0,241.26,197.46
2018,4,9,7,30,285.0,124.0,0.4,12.9,220.0,308.18,251.66
2018,4,9,7,45,301.5,143.5,0.45,13.2,259.5,350.11,284.34
2018,4,9,8,0,318.0,163.0,0.5,13.5,299.0,392.46,316.65
2018,4,9,8,15,314.5,186.0,0.55,13.9,334.5,425.47,340.54
2018,4,9,8,30,311.0,209.0,0.6,14.3,370.0,457.14,362.92
2018,4,9,8,45,255.0,238.5,0.65,14.7,378.5,455.73,359.06
2018,4,9,9,0,199.0,268.0,0.7,15.1,387.0,441.59,346.02
2018,4,9,9,15,332.5,254.5,0.7,15.5,469.5,543.49,422.97
2018,4,9,9,30,466.0,241.0,0.7,15.9,552.0,651.0,499.8
2018,4,9,9,45,661.0,186.5,0.75,16.3,654.5,765.25,581.08
2018,4,9,10,0,856.0,132.0,0.8,16.7,757.0,877.82,653.97
2018,4,9,10,15,867.0,133.5,0.75,16.95,788.5,897.24,662.42
2018,4,9,10,30,878.0,135.0,0.7,17.2,820.0,913.9,670.37
2018,4,9,10,45,882.5,137.0,0.6,17.45,842.5,922.51,672.17
2018,4,9,11,0,887.0,139.0,0.5,17.7,865.0,928.08,672.15
2018,4,9,11,15,892.0,139.0,0.45,17.85,881.0,925.06,668.16
2018,4,9,11,30,897.0,139.0,0.4,18.0,897.0,923.18,665.16
2018,4,9,11,45,862.5,158.5,0.3,18.1,892.5,907.06,652.42
2018,4,9,12,0,828.0,178.0,0.2,18.2,888.0,884.75,636.29
2018,4,9,12,15,669.5,256.5,0.25,18.35,830.5,816.15,591.4
2018,4,9,12,30,511.0,335.0,0.3,18.5,773.0,747.12,543.45
2018,4,9,12,45,580.0,300.0,0.35,18.6,793.0,753.61,550.95
2018,4,9,13,0,649.0,265.0,0.4,18.7,813.0,755.56,554.23
2018,4,9,13,15,448.5,326.5,0.5,18.65,702.0,644.14,476.67
2018,4,9,13,30,248.0,388.0,0.6,18.6,591.0,542.49,404.4
2018,4,9,13,45,258.0,369.5,0.65,18.6,575.5,520.55,390.84
2018,4,9,14,0,268.0,351.0,0.7,18.6,560.0,497.62,375.41
2018,4,9,14,15,393.5,303.5,0.8,18.45,597.0,517.13,392.3
2018,4,9,14,30,519.0,256.0,0.9,18.3,634.0,524.05,398.85
2018,4,9,14,45,520.5,241.0,0.95,18.1,603.5,486.84,371.34
2018,4,9,15,0,522.0,226.0,1.0,17.9,573.0,448.77,342.75
2018,4,9,15,15,443.0,232.0,1.0,17.9,513.5,393.74,300.41
2018,4,9,15,30,364.0,238.0,1.0,17.9,454.0,348.83,265.66
2018,4,9,15,45,328.0,223.0,1.25,17.25,406.0,303.8,231.51
2018,4,9,16,0,292.0,208.0,1.5,16.6,358.0,262.06,199.18
2018,4,9,16,15,273.0,189.0,1.65,16.05,318.0,224.47,169.11
2018,4,9,16,30,254.0,170.0,1.8,15.5,278.0,188.79,140.52
2018,4,9,16,45,313.5,139.5,1.9,14.95,255.5,156.38,111.67
2018,4,9,17,0,373.0,109.0,2.0,14.4,233.0,113.1,75.68
2018,4,9,17,15,343.5,93.0,2.0,13.85,192.0,77.84,54.14
2018,4,9,17,30,314.0,77.0,2.0,13.3,151.0,55.98,44.5
2018,4,9,17,45,274.0,61.0,2.0,12.75,114.0,45.4,34.82
2018,4,9,18,0,234.0,45.0,2.0,12.2,77.0,34.25,24.38
2018,4,9,18,15,143.5,30.0,1.9,11.95,47.0,23.32,12.82
2018,4,9,18,30,53.0,15.0,1.8,11.7,17.0,14.74,0.0
2018,4,9,18,45,26.5,7.5,1.65,11.45,8.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,0.7,9.6,1.5,1.47,0.0
2018,4,10,6,0,0.0,3.0,0.7,9.7,3.0,2.89,0.0
2018,4,10,6,15,0.0,4.5,0.7,9.9,4.5,4.33,0.0
2018,4,10,6,30,0.0,6.0,0.7,10.1,6.0,5.78,0.0
2018,4,10,6,45,0.0,7.5,0.75,10.25,7.5,7.23,0.6
2018,4,10,7,0,0.0,9.0,0.8,10.4,9.0,8.67,1.91
2018,4,10,7,15,0.0,11.5,0.85,10.45,11.5,11.09,4.03
2018,4,10,7,30,0.0,14.0,0.9,10.5,14.0,13.5,6.12
2018,4,10,7,45,0.0,16.5,0.95,10.6,16.5,15.92,8.19
2018,4,10,8,0,0.0,19.0,1.0,10.7,19.0,18.34,10.23
2018,4,10,8,15,0.0,22.5,1.05,10.8,22.5,21.72,13.08
2018,4,10,8,30,0.0,26.0,1.1,10.9,26.0,25.11,15.91
2018,4,10,8,45,0.0,30.5,1.15,11.0,30.5,29.47,19.55
2018,4,10,9,0,0.0,35.0,1.2,11.1,35.0,33.83,23.16
2018,4,10,9,15,0.0,39.0,1.25,11.25,39.0,37.7,26.34
2018,4,10,9,30,0.0,43.0,1.3,11.4,43.0,41.58,29.51
2018,4,10,9,45,1.5,91.0,1.3,11.5,92.0,89.36,69.29
2018,4,10,10,0,3.0,139.0,1.3,11.6,141.0,137.94,108.88
2018,4,10,10,15,3.5,151.5,1.35,11.65,154.0,150.68,118.9
2018,4,10,10,30,4.0,164.0,1.4,11.7,167.0,163.39,128.95
2018,4,10,10,45,6.0,180.5,1.45,11.75,185.5,181.32,143.2
2018,4,10,11,0,8.0,197.0,1.5,11.8,204.0,199.18,157.31
2018,4,10,11,15,11.0,224.5,1.55,11.8,234.0,228.67,180.59
2018,4,10,11,30,14.0,252.0,1.6,11.8,264.0,257.96,203.49
2018,4,10,11,45,20.5,288.5,1.65,11.8,306.0,298.84,235.33
2018,4,10,12,0,27.0,325.0,1.7,11.8,348.0,342.25,268.71
2018,4,10,12,15,28.0,331.0,1.8,11.8,355.0,347.05,272.31
2018,4,10,12,30,29.0,337.0,1.9,11.8,362.0,351.61,275.97
2018,4,10,12,45,38.0,354.0,1.95,11.8,386.5,372.86,292.58
2018,4,10,13,0,47.0,371.0,2.0,11.8,411.0,393.22,308.37
2018,4,10,13,15,53.0,371.5,2.1,11.9,415.5,394.83,309.88
2018,4,10,13,30,59.0,372.0,2.2,12.0,420.0,395.86,311.05
2018,4,10,13,45,90.5,369.5,2.3,12.05,441.0,410.78,323.56
2018,4,10,14,0,122.0,367.0,2.4,12.1,462.0,421.11,332.33
2018,4,10,14,15,188.5,349.0,2.5,12.15,489.5,437.67,346.37
2018,4,10,14,30,255.0,331.0,2.6,12.2,517.0,445.8,353.42
2018,4,10,14,45,253.0,307.0,2.7,12.3,484.0,409.79,325.44
2018,4,10,15,0,251.0,283.0,2.8,12.4,451.0,373.84,297.21
2018,4,10,15,15,426.0,223.0,2.8,12.4,486.5,379.74,300.81
2018,4,10,15,30,601.0,163.0,2.8,12.4,522.0,371.74,290.71
2018,4,10,15,45,714.5,126.0,3.0,12.25,519.5,346.17,265.16
2018,4,10,16,0,828.0,89.0,3.2,12.1,517.0,312.51,230.74
2018,4,10,16,15,802.5,85.5,3.15,11.8,466.0,260.51,183.97
2018,4,10,16,30,777.0,82.0,3.1,11.5,415.0,210.65,139.74
2018,4,10,16,45,737.0,78.0,3.1,11.25,361.5,157.19,95.43
2018,4,10,17,0,697.0,74.0,3.1,11.0,308.0,111.03,61.94
2018,4,10,17,15,614.0,70.5,3.0,10.6,250.5,68.21,40.32
2018,4,10,17,30,531.0,67.0,2.9,10.2,193.0,47.91,37.8
2018,4,10,17,45,389.0,57.5,2.8,9.75,137.5,43.08,33.2
2018,4,10,18,0,247.0,48.0,2.7,9.3,82.0,36.62,26.83
2018,4,10,18,15,153.0,32.0,2.65,9.05,50.0,24.92,14.63
2018,4,10,18,30,59.0,16.0,2.6,8.8,18.0,15.73,0.0
2018,4,10,18,45,29.5,8.0,2.5,8.5,9.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.1,7.35,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,11,5,45,2.5,5.5,2.4,8.35,5.5,6.05,0.0
2018,4,11,6,0,5.0,11.0,2.4,8.4,11.0,12.21,0.0
2018,4,11,6,15,30.5,25.0,2.35,8.6,29.0,41.06,27.07
2018,4,11,6,30,56.0,39.0,2.3,8.8,47.0,67.87,51.71
2018,4,11,6,45,45.5,54.5,2.3,8.95,63.0,77.27,61.02
2018,4,11,7,0,35.0,70.0,2.3,9.1,79.0,90.24,72.78
2018,4,11,7,15,167.0,98.0,2.2,9.2,154.0,206.33,173.16
2018,4,11,7,30,299.0,126.0,2.1,9.3,229.0,320.5,269.38
2018,4,11,7,45,200.0,148.0,2.0,9.35,221.5,294.91,246.36
2018,4,11,8,0,101.0,170.0,1.9,9.4,214.0,252.97,209.6
2018,4,11,8,15,60.5,154.0,1.9,9.45,181.5,200.82,165.54
2018,4,11,8,30,20.0,138.0,1.9,9.5,149.0,154.96,126.07
2018,4,11,8,45,37.5,191.5,1.9,9.5,213.5,225.41,184.22
2018,4,11,9,0,55.0,245.0,1.9,9.5,278.0,296.91,241.47
2018,4,11,9,15,51.5,261.5,2.05,9.5,294.0,311.41,252.1
2018,4,11,9,30,48.0,278.0,2.2,9.5,310.0,325.52,262.64
2018,4,11,9,45,98.0,311.5,2.3,9.5,382.0,402.51,324.19
2018,4,11,10,0,148.0,345.0,2.4,9.5,454.0,488.19,390.75
2018,4,11,10,15,128.5,357.0,2.5,9.5,454.5,483.1,385.27
2018,4,11,10,30,109.0,369.0,2.6,9.5,455.0,470.04,374.33
2018,4,11,10,45,166.0,385.0,2.65,9.45,520.0,541.71,430.3
2018,4,11,11,0,223.0,401.0,2.7,9.4,585.0,605.86,479.3
2018,4,11,11,15,213.5,409.0,2.8,9.35,588.0,602.29,475.86
2018,4,11,11,30,204.0,417.0,2.9,9.3,591.0,597.91,472.31
2018,4,11,11,45,287.0,396.0,2.95,9.3,643.0,647.81,512.06
2018,4,11,12,0,370.0,375.0,3.0,9.3,695.0,690.78,545.93
2018,4,11,12,15,360.0,383.0,3.1,9.3,694.0,681.11,538.28
2018,4,11,12,30,350.0,391.0,3.2,9.3,693.0,670.45,530.25
2018,4,11,12,45,200.5,362.5,3.3,9.3,535.0,511.91,408.1
2018,4,11,13,0,51.0,334.0,3.4,9.3,377.0,361.21,288.23
2018,4,11,13,15,28.5,255.0,3.5,9.3,279.0,266.53,213.64
2018,4,11,13,30,6.0,176.0,3.6,9.3,181.0,174.12,138.88
2018,4,11,13,45,7.5,188.5,3.7,9.3,194.5,186.66,149.44
2018,4,11,14,0,9.0,201.0,3.8,9.3,208.0,198.93,159.62
2018,4,11,14,15,7.5,193.5,3.8,9.3,199.0,190.26,152.71
2018,4,11,14,30,6.0,186.0,3.8,9.3,190.0,181.71,145.94
2018,4,11,14,45,4.0,167.0,3.85,9.3,169.5,162.25,130.22
2018,4,11,15,0,2.0,148.0,3.9,9.3,149.0,143.02,114.62
2018,4,11,15,15,3.0,143.5,3.9,9.3,145.0,138.89,111.49
2018,4,11,15,30,4.0,139.0,3.9,9.3,141.0,134.63,108.23
2018,4,11,15,45,19.0,138.0,4.1,9.2,148.0,135.8,109.31
2018,4,11,16,0,34.0,137.0,4.3,9.1,155.0,137.48,110.6
2018,4,11,16,15,92.5,151.5,4.4,8.95,193.0,157.03,125.2
2018,4,11,16,30,151.0,166.0,4.5,8.8,231.0,172.65,135.78
2018,4,11,16,45,163.0,142.5,4.55,8.65,204.5,145.05,111.9
2018,4,11,17,0,175.0,119.0,4.6,8.5,178.0,111.66,83.95
2018,4,11,17,15,158.5,95.5,4.6,8.35,142.0,81.22,61.39
2018,4,11,17,30,142.0,72.0,4.6,8.2,106.0,56.87,46.25
2018,4,11,17,45,155.0,60.5,4.6,8.0,89.5,48.53,38.37
2018,4,11,18,0,168.0,49.0,4.6,7.8,73.0,39.83,29.9
2018,4,11,18,15,102.0,32.5,4.55,7.7,45.5,26.91,16.65
2018,4,11,18,30,36.0,16.0,4.5,7.6,18.0,15.73,0.0
2018,4,11,18,45,18.0,8.0,4.45,7.45,9.0,7.86,0.0
2018,4,11,19,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,4.05,6.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,4.0,6.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.95,6.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.75,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.7,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.45,5.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.25,4.9,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.15,4.75,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.05,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.0,4.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,4.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,4.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,12,5,45,53.5,11.5,2.85,5.15,14.5,25.3,0.0
2018,4,12,6,0,107.0,23.0,2.8,5.4,29.0,69.48,4.31
2018,4,12,6,15,236.0,37.5,2.8,5.75,68.5,144.72,109.21
2018,4,12,6,30,365.0,52.0,2.8,6.1,108.0,222.89,180.53
2018,4,12,6,45,433.5,62.5,2.8,6.45,154.0,282.41,235.0
2018,4,12,7,0,502.0,73.0,2.8,6.8,200.0,347.72,292.98
2018,4,12,7,15,335.0,86.5,2.8,7.05,179.5,291.81,247.71
2018,4,12,7,30,168.0,100.0,2.8,7.3,159.0,214.46,181.65
2018,4,12,7,45,86.0,99.0,2.8,7.6,129.5,160.5,134.61
2018,4,12,8,0,4.0,98.0,2.8,7.9,100.0,98.31,79.3
2018,4,12,8,15,288.0,122.0,2.75,8.1,274.5,346.44,293.52
2018,4,12,8,30,572.0,146.0,2.7,8.3,449.0,591.47,491.13
2018,4,12,8,45,688.0,133.0,2.6,8.5,529.5,680.86,558.47
2018,4,12,9,0,804.0,120.0,2.5,8.7,610.0,771.54,623.29
2018,4,12,9,15,622.5,154.0,2.45,8.9,549.0,683.6,554.4
2018,4,12,9,30,441.0,188.0,2.4,9.1,488.0,577.83,469.88
2018,4,12,9,45,314.0,254.5,2.35,9.25,474.0,539.72,436.13
2018,4,12,10,0,187.0,321.0,2.3,9.4,460.0,496.4,397.6
2018,4,12,10,15,259.5,332.0,2.35,9.55,533.0,578.43,461.17
2018,4,12,10,30,332.0,343.0,2.4,9.7,606.0,652.97,517.12
2018,4,12,10,45,473.0,301.5,2.45,9.8,687.5,739.54,583.56
2018,4,12,11,0,614.0,260.0,2.5,9.9,769.0,820.97,644.81
2018,4,12,11,15,692.0,231.0,2.6,10.0,814.5,856.58,671.55
2018,4,12,11,30,770.0,202.0,2.7,10.1,860.0,889.1,694.53
2018,4,12,11,45,767.0,204.5,2.8,10.15,865.0,879.5,687.78
2018,4,12,12,0,764.0,207.0,2.9,10.2,870.0,867.33,679.65
2018,4,12,12,15,811.0,186.0,2.95,10.2,889.5,870.29,682.18
2018,4,12,12,30,858.0,165.0,3.0,10.2,909.0,871.21,683.23
2018,4,12,12,45,865.5,160.0,3.1,10.2,904.5,851.71,670.13
2018,4,12,13,0,873.0,155.0,3.2,10.2,900.0,829.36,655.11
2018,4,12,13,15,871.0,153.0,3.25,10.2,884.5,799.96,634.64
2018,4,12,13,30,869.0,151.0,3.3,10.2,869.0,768.32,612.47
2018,4,12,13,45,865.5,148.0,3.35,10.2,846.0,732.61,585.8
2018,4,12,14,0,862.0,145.0,3.4,10.2,823.0,695.06,557.17
2018,4,12,14,15,854.5,142.0,3.45,10.15,792.5,653.37,524.87
2018,4,12,14,30,847.0,139.0,3.5,10.1,762.0,610.47,490.89
2018,4,12,14,45,836.0,135.5,3.55,10.1,725.0,564.24,453.39
2018,4,12,15,0,825.0,132.0,3.6,10.1,688.0,517.49,414.53
2018,4,12,15,15,807.5,128.5,3.6,10.1,644.5,467.6,372.14
2018,4,12,15,30,790.0,125.0,3.6,10.1,601.0,414.93,326.59
2018,4,12,15,45,770.5,120.0,3.6,9.85,554.0,364.0,281.74
2018,4,12,16,0,751.0,115.0,3.6,9.6,507.0,314.25,237.07
2018,4,12,16,15,725.5,109.0,3.55,9.4,457.0,263.57,191.46
2018,4,12,16,30,700.0,103.0,3.5,9.2,407.0,215.11,148.28
2018,4,12,16,45,662.0,96.0,3.45,9.0,354.5,166.45,107.42
2018,4,12,17,0,624.0,89.0,3.4,8.8,302.0,121.7,73.82
2018,4,12,17,15,543.5,82.0,3.35,8.5,245.0,79.5,50.19
2018,4,12,17,30,463.0,75.0,3.3,8.2,188.0,54.76,44.35
2018,4,12,17,45,377.5,62.5,3.2,7.9,140.0,46.31,36.43
2018,4,12,18,0,292.0,50.0,3.1,7.6,92.0,38.06,28.42
2018,4,12,18,15,185.0,34.5,3.05,7.35,57.5,26.84,16.9
2018,4,12,18,30,78.0,19.0,3.0,7.1,23.0,16.0,0.0
2018,4,12,18,45,39.0,9.5,2.95,6.9,11.5,9.34,0.0
2018,4,12,19,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.65,5.2,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.55,4.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,4.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,4.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,4.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,4.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.4,3.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,4,13,5,45,72.5,12.5,2.4,5.15,16.5,31.52,0.0
2018,4,13,6,0,145.0,25.0,2.4,5.6,33.0,85.15,22.99
2018,4,13,6,15,233.5,38.0,2.45,6.15,67.5,145.01,110.45
2018,4,13,6,30,322.0,51.0,2.5,6.7,102.0,205.33,166.37
2018,4,13,6,45,401.5,62.5,2.5,7.25,150.0,268.18,222.9
2018,4,13,7,0,481.0,74.0,2.5,7.8,198.0,340.41,285.9
2018,4,13,7,15,571.5,77.5,2.55,8.4,256.5,414.26,348.63
2018,4,13,7,30,662.0,81.0,2.6,9.0,315.0,494.3,414.4
2018,4,13,7,45,698.5,86.0,2.6,9.6,367.0,548.18,456.91
2018,4,13,8,0,735.0,91.0,2.6,10.2,419.0,603.21,499.01
2018,4,13,8,15,761.5,95.5,2.6,10.65,469.5,648.99,533.04
2018,4,13,8,30,788.0,100.0,2.6,11.1,520.0,697.16,566.73
2018,4,13,8,45,807.0,103.0,2.6,11.6,566.5,737.37,593.56
2018,4,13,9,0,826.0,106.0,2.6,12.1,613.0,776.26,619.03
2018,4,13,9,15,843.5,107.5,2.55,12.45,655.5,810.7,640.92
2018,4,13,9,30,861.0,109.0,2.5,12.8,698.0,843.27,661.21
2018,4,13,9,45,876.0,109.0,2.5,13.1,735.5,865.36,674.42
2018,4,13,10,0,891.0,109.0,2.5,13.4,773.0,889.83,689.37
2018,4,13,10,15,898.5,111.0,2.5,13.7,803.0,907.34,699.43
2018,4,13,10,30,906.0,113.0,2.5,14.0,833.0,921.97,707.61
2018,4,13,10,45,910.5,114.5,2.5,14.25,855.5,930.43,711.78
2018,4,13,11,0,915.0,116.0,2.5,14.5,878.0,935.82,714.02
2018,4,13,11,15,871.0,143.5,2.55,14.7,879.5,925.47,706.25
2018,4,13,11,30,827.0,171.0,2.6,14.9,881.0,907.89,693.76
2018,4,13,11,45,738.0,225.0,2.65,15.1,862.5,876.86,672.08
2018,4,13,12,0,649.0,279.0,2.7,15.3,844.0,841.32,644.81
2018,4,13,12,15,672.0,265.5,2.75,15.4,850.5,834.28,640.75
2018,4,13,12,30,695.0,252.0,2.8,15.5,857.0,824.45,634.44
2018,4,13,12,45,803.0,187.0,2.85,15.6,879.5,829.82,640.18
2018,4,13,13,0,911.0,122.0,2.9,15.7,902.0,828.91,639.88
2018,4,13,13,15,872.0,140.0,3.0,15.65,875.5,790.24,613.59
2018,4,13,13,30,833.0,158.0,3.1,15.6,849.0,751.26,586.78
2018,4,13,13,45,808.0,165.0,3.15,15.6,819.5,711.33,557.15
2018,4,13,14,0,783.0,172.0,3.2,15.6,790.0,671.06,526.78
2018,4,13,14,15,753.5,175.5,3.25,15.45,752.0,622.66,490.22
2018,4,13,14,30,724.0,179.0,3.3,15.3,714.0,576.59,454.67
2018,4,13,14,45,760.5,153.5,3.35,15.15,690.5,540.23,426.37
2018,4,13,15,0,797.0,128.0,3.4,15.0,667.0,502.36,395.63
2018,4,13,15,15,777.5,123.5,3.4,15.0,622.5,451.95,353.66
2018,4,13,15,30,758.0,119.0,3.4,15.0,578.0,402.28,311.37
2018,4,13,15,45,759.5,109.0,3.45,14.45,538.0,355.85,271.03
2018,4,13,16,0,761.0,99.0,3.5,13.9,498.0,308.58,228.87
2018,4,13,16,15,713.0,97.5,3.55,13.55,442.5,252.62,180.39
2018,4,13,16,30,665.0,96.0,3.6,13.2,387.0,204.28,138.83
2018,4,13,16,45,632.5,88.5,3.6,12.85,337.0,157.71,99.92
2018,4,13,17,0,600.0,81.0,3.6,12.5,287.0,114.43,67.33
2018,4,13,17,15,566.5,71.5,3.55,12.1,240.0,72.85,42.44
2018,4,13,17,30,533.0,62.0,3.5,11.7,193.0,42.81,33.01
2018,4,13,17,45,460.5,54.5,3.5,11.3,148.5,39.6,29.95
2018,4,13,18,0,388.0,47.0,3.5,10.9,104.0,36.32,26.53
2018,4,13,18,15,261.5,34.0,3.45,10.6,66.0,26.36,16.45
2018,4,13,18,30,135.0,21.0,3.4,10.3,28.0,16.68,0.0
2018,4,13,18,45,67.5,10.5,3.35,10.05,14.0,10.32,0.0
2018,4,13,19,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.7,8.15,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.75,7.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,14,5,45,78.0,13.0,2.8,7.25,18.0,33.77,0.0
2018,4,14,6,0,156.0,26.0,2.8,7.6,36.0,91.33,36.93
2018,4,14,6,15,277.0,38.5,2.75,8.05,75.5,162.02,123.89
2018,4,14,6,30,398.0,51.0,2.7,8.5,115.0,238.49,192.68
2018,4,14,6,45,480.0,59.5,2.7,8.95,165.0,304.27,251.62
2018,4,14,7,0,562.0,68.0,2.7,9.4,215.0,376.54,314.45
2018,4,14,7,15,617.5,75.0,2.6,9.95,269.0,438.79,366.85
2018,4,14,7,30,673.0,82.0,2.5,10.5,323.0,504.45,419.96
2018,4,14,7,45,711.5,86.5,2.45,11.1,376.0,559.53,462.85
2018,4,14,8,0,750.0,91.0,2.4,11.7,429.0,615.88,505.23
2018,4,14,8,15,778.5,94.5,2.35,12.3,480.5,662.55,538.74
2018,4,14,8,30,807.0,98.0,2.3,12.9,532.0,711.65,571.81
2018,4,14,8,45,828.0,100.5,2.25,13.5,579.5,753.39,598.64
2018,4,14,9,0,849.0,103.0,2.2,14.1,627.0,793.86,624.05
