Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,9,15,866.5,104.5,2.15,14.5,670.5,828.85,645.55
2018,4,14,9,30,884.0,106.0,2.1,14.9,714.0,857.24,662.17
2018,4,14,9,45,898.0,106.0,2.05,15.25,751.5,883.61,677.41
2018,4,14,10,0,912.0,106.0,2.0,15.6,789.0,907.54,690.86
2018,4,14,10,15,920.0,107.5,2.0,15.85,819.5,925.19,700.81
2018,4,14,10,30,928.0,109.0,2.0,16.1,850.0,939.91,708.9
2018,4,14,10,45,934.0,109.5,2.0,16.35,873.0,948.76,713.17
2018,4,14,11,0,940.0,110.0,2.0,16.6,896.0,954.5,715.52
2018,4,14,11,15,943.0,110.5,2.05,16.7,911.0,954.38,715.13
2018,4,14,11,30,946.0,111.0,2.1,16.8,926.0,951.07,712.78
2018,4,14,11,45,947.5,111.5,2.15,16.9,933.5,943.25,707.57
2018,4,14,12,0,949.0,112.0,2.2,17.0,941.0,932.28,700.38
2018,4,14,12,15,949.0,112.5,2.25,16.95,941.0,916.94,690.75
2018,4,14,12,30,949.0,113.0,2.3,16.9,941.0,898.6,679.15
2018,4,14,12,45,947.5,112.0,2.4,16.9,932.0,874.69,664.08
2018,4,14,13,0,946.0,111.0,2.5,16.9,923.0,848.06,647.06
2018,4,14,13,15,942.5,110.5,2.6,16.75,907.0,817.77,627.72
2018,4,14,13,30,939.0,110.0,2.7,16.6,891.0,785.1,606.49
2018,4,14,13,45,932.5,109.0,2.8,16.5,866.5,747.66,581.48
2018,4,14,14,0,926.0,108.0,2.9,16.4,842.0,708.34,553.45
2018,4,14,14,15,917.5,107.0,3.0,16.2,811.0,666.11,522.21
2018,4,14,14,30,909.0,106.0,3.1,16.0,780.0,622.54,489.07
2018,4,14,14,45,897.0,104.5,3.15,15.8,742.0,575.5,452.21
2018,4,14,15,0,885.0,103.0,3.2,15.6,704.0,527.84,413.81
2018,4,14,15,15,870.0,100.5,3.2,15.6,661.0,474.09,369.33
2018,4,14,15,30,855.0,98.0,3.2,15.6,618.0,423.69,326.26
2018,4,14,15,45,835.0,95.0,3.35,15.0,570.0,371.52,281.65
2018,4,14,16,0,815.0,92.0,3.5,14.4,522.0,320.48,236.84
2018,4,14,16,15,786.5,89.5,3.5,13.95,471.0,269.14,191.3
2018,4,14,16,30,758.0,87.0,3.5,13.5,420.0,220.27,148.23
2018,4,14,16,45,718.5,82.5,3.45,13.1,366.5,166.96,103.75
2018,4,14,17,0,679.0,78.0,3.4,12.7,313.0,121.09,69.33
2018,4,14,17,15,623.5,71.5,3.35,12.25,260.0,77.0,43.64
2018,4,14,17,30,568.0,65.0,3.3,11.8,207.0,45.24,35.2
2018,4,14,17,45,454.5,57.0,3.25,11.4,153.5,41.68,31.82
2018,4,14,18,0,341.0,49.0,3.2,11.0,100.0,37.06,27.22
2018,4,14,18,15,240.0,36.0,3.15,10.75,65.0,27.93,17.94
2018,4,14,18,30,139.0,23.0,3.1,10.5,30.0,18.32,0.0
2018,4,14,18,45,69.5,11.5,3.05,10.2,15.0,11.3,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.0,1.15,7.85,1.0,0.0,0.0
2018,4,15,5,30,8.0,2.0,1.2,8.0,2.0,0.0,0.0
2018,4,15,5,45,105.5,14.5,1.3,8.2,21.5,43.04,0.0
2018,4,15,6,0,203.0,27.0,1.4,8.4,41.0,109.15,54.85
2018,4,15,6,15,252.5,38.0,1.5,8.65,70.0,153.02,117.27
2018,4,15,6,30,302.0,49.0,1.6,8.9,99.0,196.49,158.46
2018,4,15,6,45,194.0,65.5,1.75,9.2,102.0,170.99,140.78
2018,4,15,7,0,86.0,82.0,1.9,9.5,105.0,136.0,112.11
2018,4,15,7,15,62.0,98.5,2.05,9.7,117.0,137.44,113.49
2018,4,15,7,30,38.0,115.0,2.2,9.9,129.0,142.64,117.38
2018,4,15,7,45,55.5,149.0,2.3,10.1,172.5,192.0,158.76
2018,4,15,8,0,73.0,183.0,2.4,10.3,216.0,242.29,200.01
2018,4,15,8,15,128.0,211.0,2.55,10.35,277.0,320.73,264.45
2018,4,15,8,30,183.0,239.0,2.7,10.4,338.0,394.51,323.81
2018,4,15,8,45,152.0,258.0,2.8,10.4,345.0,394.89,322.18
2018,4,15,9,0,121.0,277.0,2.9,10.4,352.0,392.98,318.98
2018,4,15,9,15,77.0,275.5,3.0,10.3,324.5,347.58,281.36
2018,4,15,9,30,33.0,274.0,3.1,10.2,297.0,308.78,248.71
2018,4,15,9,45,71.0,307.0,3.2,10.15,359.5,375.36,302.39
2018,4,15,10,0,109.0,340.0,3.3,10.1,422.0,450.39,361.31
2018,4,15,10,15,75.5,289.0,3.4,10.0,347.0,358.77,288.63
2018,4,15,10,30,42.0,238.0,3.5,9.9,272.0,275.81,221.99
2018,4,15,10,45,21.0,162.0,3.55,9.85,179.0,179.58,143.84
2018,4,15,11,0,0.0,86.0,3.6,9.8,86.0,83.34,63.99
2018,4,15,11,15,0.0,82.5,3.6,9.8,82.5,79.95,61.21
2018,4,15,11,30,0.0,79.0,3.6,9.8,79.0,76.57,58.36
2018,4,15,11,45,0.0,78.0,3.6,9.75,78.0,75.6,57.55
2018,4,15,12,0,0.0,77.0,3.6,9.7,77.0,74.63,56.75
2018,4,15,12,15,0.0,77.0,3.65,9.7,77.0,74.64,56.74
2018,4,15,12,30,0.0,77.0,3.7,9.7,77.0,74.63,56.75
2018,4,15,12,45,0.0,78.5,3.7,9.7,78.5,76.09,57.97
2018,4,15,13,0,0.0,80.0,3.7,9.7,80.0,77.53,59.2
2018,4,15,13,15,0.0,81.5,3.75,9.65,81.5,78.98,60.46
2018,4,15,13,30,0.0,83.0,3.8,9.6,83.0,80.43,61.72
2018,4,15,13,45,0.0,84.0,3.8,9.55,84.0,81.38,62.6
2018,4,15,14,0,0.0,85.0,3.8,9.5,85.0,82.34,63.49
2018,4,15,14,15,0.0,85.0,3.8,9.45,85.0,82.32,63.59
2018,4,15,14,30,0.0,85.0,3.8,9.4,85.0,82.31,63.7
2018,4,15,14,45,0.0,79.5,3.85,9.35,79.5,76.96,59.37
2018,4,15,15,0,0.0,74.0,3.9,9.3,74.0,71.61,55.03
2018,4,15,15,15,14.0,123.0,3.9,9.3,131.5,123.03,98.31
2018,4,15,15,30,28.0,172.0,3.9,9.3,189.0,171.83,138.89
2018,4,15,15,45,163.0,191.0,3.85,8.9,278.5,229.37,184.66
2018,4,15,16,0,298.0,210.0,3.8,8.5,368.0,270.97,214.86
2018,4,15,16,15,439.0,163.5,3.75,8.25,371.0,245.59,187.7
2018,4,15,16,30,580.0,117.0,3.7,8.0,374.0,209.49,149.69
2018,4,15,16,45,531.0,109.5,3.6,7.75,322.0,164.76,112.39
2018,4,15,17,0,482.0,102.0,3.5,7.5,270.0,125.2,82.35
2018,4,15,17,15,396.5,93.5,3.45,7.3,216.5,87.56,59.34
2018,4,15,17,30,311.0,85.0,3.4,7.1,163.0,61.4,50.62
2018,4,15,17,45,271.0,68.5,3.3,6.95,125.0,50.66,40.59
2018,4,15,18,0,231.0,52.0,3.2,6.8,87.0,39.34,29.8
2018,4,15,18,15,186.5,37.5,3.15,6.75,59.0,29.07,19.42
2018,4,15,18,30,142.0,23.0,3.1,6.7,31.0,18.24,0.0
2018,4,15,18,45,71.0,11.5,3.0,6.65,15.5,11.3,0.0
2018,4,15,19,0,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.35,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.05,6.55,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.75,6.25,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.8,6.2,2.0,0.0,0.0
2018,4,16,5,45,4.0,4.5,1.85,6.15,4.5,5.53,0.0
2018,4,16,6,0,4.0,7.0,1.9,6.1,7.0,8.1,0.0
2018,4,16,6,15,5.0,9.5,1.95,6.05,10.0,11.09,3.7
2018,4,16,6,30,6.0,12.0,2.0,6.0,13.0,14.18,6.69
2018,4,16,6,45,39.0,29.5,2.05,5.95,39.5,49.98,38.44
2018,4,16,7,0,72.0,47.0,2.1,5.9,66.0,87.74,72.2
2018,4,16,7,15,109.0,73.0,2.2,5.85,109.5,140.06,118.39
2018,4,16,7,30,146.0,99.0,2.3,5.8,153.0,202.15,172.17
2018,4,16,7,45,88.0,109.5,2.35,5.75,143.5,174.52,147.34
2018,4,16,8,0,30.0,120.0,2.4,5.7,134.0,142.76,118.59
2018,4,16,8,15,149.0,175.5,2.45,5.75,255.5,295.34,249.28
2018,4,16,8,30,268.0,231.0,2.5,5.8,377.0,457.12,381.31
2018,4,16,8,45,314.5,242.0,2.55,5.8,428.0,510.74,423.11
2018,4,16,9,0,361.0,253.0,2.6,5.8,479.0,566.05,466.19
2018,4,16,9,15,257.0,279.0,2.65,5.95,445.0,515.75,422.8
2018,4,16,9,30,153.0,305.0,2.7,6.1,411.0,451.25,368.5
2018,4,16,9,45,107.5,315.5,2.7,6.2,392.0,423.92,344.94
2018,4,16,10,0,62.0,326.0,2.7,6.3,373.0,386.92,313.54
2018,4,16,10,15,150.0,347.5,2.7,6.45,467.0,493.52,399.25
2018,4,16,10,30,238.0,369.0,2.7,6.6,561.0,600.19,481.76
2018,4,16,10,45,335.0,360.0,2.75,6.75,638.0,675.62,539.93
2018,4,16,11,0,432.0,351.0,2.8,6.9,715.0,755.84,600.5
2018,4,16,11,15,410.5,366.0,2.8,7.1,717.0,747.12,591.74
2018,4,16,11,30,389.0,381.0,2.8,7.3,719.0,733.12,580.0
2018,4,16,11,45,367.5,394.0,2.8,7.45,715.0,720.28,569.26
2018,4,16,12,0,346.0,407.0,2.8,7.6,711.0,706.37,557.78
2018,4,16,12,15,381.0,395.0,2.85,7.8,730.0,715.33,565.19
2018,4,16,12,30,416.0,383.0,2.9,8.0,749.0,723.32,571.64
2018,4,16,12,45,407.5,381.0,3.0,8.15,736.5,700.71,554.84
2018,4,16,13,0,399.0,379.0,3.1,8.3,724.0,678.55,538.43
2018,4,16,13,15,364.0,379.5,3.2,8.35,690.0,638.0,507.74
2018,4,16,13,30,329.0,380.0,3.3,8.4,656.0,598.47,477.6
2018,4,16,13,45,239.0,374.5,3.4,8.45,572.0,516.63,413.81
2018,4,16,14,0,149.0,369.0,3.5,8.5,488.0,442.81,355.39
2018,4,16,14,15,167.5,357.0,3.55,8.5,486.0,434.99,350.13
2018,4,16,14,30,186.0,345.0,3.6,8.5,484.0,425.47,343.06
2018,4,16,14,45,353.0,289.0,3.65,8.5,536.5,451.96,365.72
2018,4,16,15,0,520.0,233.0,3.7,8.5,589.0,463.74,374.86
2018,4,16,15,15,521.5,215.0,3.7,8.5,553.5,422.47,340.19
2018,4,16,15,30,523.0,197.0,3.7,8.5,518.0,380.56,304.41
2018,4,16,15,45,543.5,173.5,3.75,8.4,484.0,340.08,268.77
2018,4,16,16,0,564.0,150.0,3.8,8.3,450.0,296.82,229.76
2018,4,16,16,15,627.0,120.0,3.8,8.2,423.5,256.4,190.78
2018,4,16,16,30,690.0,90.0,3.8,8.1,397.0,209.93,145.84
2018,4,16,16,45,621.0,89.5,3.75,8.0,340.0,162.38,106.34
2018,4,16,17,0,552.0,89.0,3.7,7.9,283.0,121.95,76.27
2018,4,16,17,15,600.0,71.5,3.65,7.7,251.0,79.68,45.86
2018,4,16,17,30,648.0,54.0,3.6,7.5,219.0,39.21,30.33
2018,4,16,17,45,562.0,48.0,3.5,7.25,167.5,33.35,24.83
2018,4,16,18,0,476.0,42.0,3.4,7.0,116.0,30.93,22.26
2018,4,16,18,15,354.5,32.5,3.35,6.8,76.0,25.12,16.14
2018,4,16,18,30,233.0,23.0,3.3,6.6,36.0,18.94,0.83
2018,4,16,18,45,116.5,11.5,3.25,6.35,18.0,11.3,0.0
2018,4,16,19,0,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.15,5.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.95,5.1,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.75,4.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.7,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.55,3.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,2.4,2.95,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,2.35,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,2.05,2.15,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,2.0,2.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.95,1.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,4,17,5,15,8.0,1.0,1.9,2.35,1.0,0.0,0.0
2018,4,17,5,30,16.0,2.0,1.9,2.8,2.0,0.0,0.0
2018,4,17,5,45,141.0,16.0,1.9,3.3,26.0,55.3,0.0
2018,4,17,6,0,266.0,30.0,1.9,3.8,50.0,135.28,85.68
2018,4,17,6,15,370.0,40.0,1.85,4.3,91.5,201.89,159.58
2018,4,17,6,30,474.0,50.0,1.8,4.8,133.0,274.7,225.85
2018,4,17,6,45,560.0,57.0,1.75,5.3,187.0,344.77,288.37
2018,4,17,7,0,646.0,64.0,1.7,5.8,241.0,421.68,354.43
2018,4,17,7,15,692.5,69.0,1.6,6.4,294.5,480.58,403.16
2018,4,17,7,30,739.0,74.0,1.5,7.0,348.0,539.55,449.88
2018,4,17,7,45,770.5,78.5,1.4,7.55,401.5,593.24,490.41
2018,4,17,8,0,802.0,83.0,1.3,8.1,455.0,647.48,529.62
2018,4,17,8,15,825.5,87.0,1.15,8.5,506.5,695.68,561.24
2018,4,17,8,30,849.0,91.0,1.0,8.9,558.0,743.24,590.86
2018,4,17,8,45,866.5,93.5,0.9,9.35,605.0,783.53,614.77
2018,4,17,9,0,884.0,96.0,0.8,9.8,652.0,817.62,633.72
2018,4,17,9,15,899.0,97.5,0.65,10.1,695.0,851.41,651.41
2018,4,17,9,30,914.0,99.0,0.5,10.4,738.0,883.12,667.02
2018,4,17,9,45,926.5,99.0,0.35,10.75,775.0,908.73,678.06
2018,4,17,10,0,939.0,99.0,0.2,11.1,812.0,931.78,687.44
2018,4,17,10,15,944.5,101.5,0.2,11.3,842.0,948.54,696.19
2018,4,17,10,30,950.0,104.0,0.2,11.5,872.0,962.24,703.15
2018,4,17,10,45,954.0,106.0,0.25,11.75,895.0,970.9,707.96
2018,4,17,11,0,958.0,108.0,0.3,12.0,918.0,976.34,711.0
2018,4,17,11,15,958.0,110.5,0.35,12.1,932.5,975.44,710.65
2018,4,17,11,30,958.0,113.0,0.4,12.2,947.0,971.28,708.5
2018,4,17,11,45,955.0,116.0,0.5,12.35,953.0,961.76,704.13
2018,4,17,12,0,952.0,119.0,0.6,12.5,959.0,949.12,697.88
2018,4,17,12,15,954.0,117.5,0.75,12.5,959.0,933.32,691.0
2018,4,17,12,30,956.0,116.0,0.9,12.5,959.0,914.5,681.93
2018,4,17,12,45,955.0,115.0,1.0,12.55,950.0,890.75,668.33
2018,4,17,13,0,954.0,114.0,1.1,12.6,941.0,864.25,652.73
2018,4,17,13,15,934.0,120.0,1.3,12.6,917.5,827.26,631.19
2018,4,17,13,30,914.0,126.0,1.5,12.6,894.0,788.76,607.87
2018,4,17,13,45,925.0,116.5,1.7,12.55,875.0,756.3,588.15
2018,4,17,14,0,936.0,107.0,1.9,12.5,856.0,720.89,564.75
2018,4,17,14,15,863.0,131.5,2.0,12.4,802.0,659.62,519.07
2018,4,17,14,30,790.0,156.0,2.1,12.3,748.0,603.64,476.39
2018,4,17,14,45,767.0,153.5,2.25,12.2,705.0,551.48,436.56
2018,4,17,15,0,744.0,151.0,2.4,12.1,662.0,502.26,397.66
2018,4,17,15,15,737.0,140.5,2.4,12.1,620.5,454.05,357.92
2018,4,17,15,30,730.0,130.0,2.4,12.1,579.0,405.6,316.9
2018,4,17,15,45,651.5,140.0,2.55,11.65,518.0,349.74,270.63
2018,4,17,16,0,573.0,150.0,2.7,11.2,457.0,301.09,229.96
2018,4,17,16,15,575.0,133.0,2.8,10.9,415.5,256.36,190.22
2018,4,17,16,30,577.0,116.0,2.9,10.6,374.0,211.26,149.92
2018,4,17,16,45,516.0,111.5,3.0,10.25,321.0,167.88,114.6
2018,4,17,17,0,455.0,107.0,3.1,9.9,268.0,129.46,85.98
2018,4,17,17,15,444.0,90.0,3.1,9.55,226.5,89.81,58.32
2018,4,17,17,30,433.0,73.0,3.1,9.2,185.0,51.98,41.7
2018,4,17,17,45,375.5,60.5,3.1,8.8,142.0,44.18,34.49
2018,4,17,18,0,318.0,48.0,3.1,8.4,99.0,35.94,26.65
2018,4,17,18,15,230.5,35.5,3.0,8.2,65.5,27.25,17.99
2018,4,17,18,30,143.0,23.0,2.9,8.0,32.0,18.09,2.41
2018,4,17,18,45,71.5,11.5,2.8,7.8,16.0,11.3,0.0
2018,4,17,19,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.2,6.75,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,18,5,15,2.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,18,5,30,4.0,3.0,1.2,6.0,3.0,0.0,0.0
2018,4,18,5,45,2.0,11.5,1.1,6.1,11.5,11.87,0.0
2018,4,18,6,0,0.0,20.0,1.0,6.2,20.0,19.31,8.74
2018,4,18,6,15,0.0,34.5,0.95,6.5,34.5,34.03,23.36
2018,4,18,6,30,0.0,49.0,0.9,6.8,49.0,48.68,36.63
2018,4,18,6,45,0.0,53.5,0.85,7.1,53.5,52.11,39.95
2018,4,18,7,0,0.0,58.0,0.8,7.4,58.0,56.06,43.48
2018,4,18,7,15,2.0,62.5,0.75,7.65,63.5,61.53,48.2
2018,4,18,7,30,4.0,67.0,0.7,7.9,69.0,67.17,52.97
2018,4,18,7,45,3.0,91.5,0.7,8.15,93.0,91.13,73.21
2018,4,18,8,0,2.0,116.0,0.7,8.4,117.0,115.33,93.22
2018,4,18,8,15,15.5,162.5,0.75,8.65,171.0,172.83,140.94
2018,4,18,8,30,29.0,209.0,0.8,8.9,225.0,238.96,194.24
2018,4,18,8,45,42.5,239.0,0.85,9.1,264.5,281.44,227.49
2018,4,18,9,0,56.0,269.0,0.9,9.3,304.0,324.3,260.59
2018,4,18,9,15,73.5,291.5,1.0,9.5,341.0,362.46,289.92
2018,4,18,9,30,91.0,314.0,1.1,9.7,378.0,400.98,319.21
2018,4,18,9,45,85.5,330.5,1.2,9.95,393.0,413.37,327.52
2018,4,18,10,0,80.0,347.0,1.3,10.2,408.0,425.2,335.59
2018,4,18,10,15,64.0,349.0,1.35,10.4,399.0,411.87,324.25
2018,4,18,10,30,48.0,351.0,1.4,10.6,390.0,398.15,312.82
2018,4,18,10,45,218.0,354.5,1.5,10.85,538.5,566.29,443.99
2018,4,18,11,0,388.0,358.0,1.6,11.1,687.0,720.35,557.89
2018,4,18,11,15,440.0,353.5,1.65,11.15,733.0,763.32,587.68
2018,4,18,11,30,492.0,349.0,1.7,11.2,779.0,799.15,613.46
2018,4,18,11,45,409.0,383.5,1.7,11.3,743.0,748.31,574.47
2018,4,18,12,0,326.0,418.0,1.7,11.4,707.0,701.44,538.75
2018,4,18,12,15,260.0,421.5,1.75,11.4,652.0,639.42,493.37
2018,4,18,12,30,194.0,425.0,1.8,11.4,597.0,577.26,447.23
2018,4,18,12,45,243.0,412.5,1.8,11.45,625.5,598.62,464.65
2018,4,18,13,0,292.0,400.0,1.8,11.5,654.0,615.73,478.14
2018,4,18,13,15,547.0,291.0,1.75,11.45,756.0,696.21,542.79
2018,4,18,13,30,802.0,182.0,1.7,11.4,858.0,761.4,593.74
2018,4,18,13,45,878.0,139.5,1.7,11.35,860.5,746.2,583.48
2018,4,18,14,0,954.0,97.0,1.7,11.3,863.0,725.79,569.71
2018,4,18,14,15,947.0,94.5,1.7,11.2,831.0,682.1,537.05
2018,4,18,14,30,940.0,92.0,1.7,11.1,799.0,636.92,502.68
2018,4,18,14,45,930.5,90.0,1.65,11.0,761.0,589.55,465.41
2018,4,18,15,0,921.0,88.0,1.6,10.9,723.0,541.31,426.48
2018,4,18,15,15,906.5,86.0,1.6,10.9,679.0,490.14,384.31
2018,4,18,15,30,892.0,84.0,1.6,10.9,635.0,438.99,340.93
2018,4,18,15,45,876.5,81.0,1.55,10.65,588.0,386.85,295.74
2018,4,18,16,0,861.0,78.0,1.5,10.4,541.0,335.28,249.94
2018,4,18,16,15,834.0,75.0,1.45,10.15,488.5,277.28,198.65
2018,4,18,16,30,807.0,72.0,1.4,9.9,436.0,225.69,152.65
2018,4,18,16,45,726.5,73.0,1.4,9.7,370.5,171.7,108.42
2018,4,18,17,0,646.0,74.0,1.4,9.5,305.0,122.35,71.47
2018,4,18,17,15,573.0,70.0,1.35,9.05,250.5,80.61,45.84
2018,4,18,17,30,500.0,66.0,1.3,8.6,196.0,46.59,36.94
2018,4,18,17,45,435.5,56.5,1.25,8.2,151.5,40.35,31.16
2018,4,18,18,0,371.0,47.0,1.2,7.8,107.0,35.14,26.08
2018,4,18,18,15,280.0,35.0,1.2,7.45,71.0,27.13,18.09
2018,4,18,18,30,189.0,23.0,1.2,7.1,35.0,18.5,4.19
2018,4,18,18,45,94.5,11.5,1.15,6.8,17.5,11.3,0.0
2018,4,18,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.25,5.4,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.4,5.05,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.35,4.6,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.4,4.55,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,4,19,5,15,17.5,3.0,2.5,4.95,2.5,0.0,0.0
2018,4,19,5,30,35.0,6.0,2.5,5.4,5.0,0.0,0.0
2018,4,19,5,45,170.5,18.5,2.5,5.9,31.0,67.31,0.0
2018,4,19,6,0,306.0,31.0,2.5,6.4,57.0,154.87,107.05
2018,4,19,6,15,417.5,40.0,2.6,6.95,101.5,223.18,176.75
2018,4,19,6,30,529.0,49.0,2.7,7.5,146.0,300.98,246.84
2018,4,19,6,45,596.5,55.5,2.8,8.05,198.0,364.62,304.08
2018,4,19,7,0,664.0,62.0,2.9,8.6,250.0,433.41,363.67
2018,4,19,7,15,710.5,67.0,2.95,9.1,304.5,490.81,412.05
2018,4,19,7,30,757.0,72.0,3.0,9.6,359.0,553.49,462.84
2018,4,19,7,45,788.5,76.0,3.05,10.15,412.5,607.39,504.9
2018,4,19,8,0,820.0,80.0,3.1,10.7,466.0,661.8,545.81
2018,4,19,8,15,843.5,83.0,3.1,11.1,517.5,709.5,579.21
2018,4,19,8,30,867.0,86.0,3.1,11.5,569.0,756.53,611.45
2018,4,19,8,45,884.0,88.5,3.15,11.9,616.5,792.38,635.14
2018,4,19,9,0,901.0,91.0,3.2,12.3,664.0,831.18,660.8
2018,4,19,9,15,916.0,92.0,3.2,12.6,707.0,864.83,682.39
2018,4,19,9,30,931.0,93.0,3.2,12.9,750.0,896.36,702.3
2018,4,19,9,45,943.0,93.5,3.25,13.15,787.5,922.39,718.71
2018,4,19,10,0,955.0,94.0,3.3,13.4,825.0,945.77,733.3
2018,4,19,10,15,961.5,94.0,3.35,13.55,854.0,960.9,742.45
2018,4,19,10,30,968.0,94.0,3.4,13.7,883.0,972.98,749.66
2018,4,19,10,45,973.5,94.5,3.5,13.9,906.0,981.53,754.79
2018,4,19,11,0,979.0,95.0,3.6,14.1,929.0,986.83,757.82
2018,4,19,11,15,981.0,95.5,3.7,14.2,943.5,985.68,756.83
2018,4,19,11,30,983.0,96.0,3.8,14.3,958.0,981.24,753.72
2018,4,19,11,45,982.5,97.0,3.85,14.35,964.0,971.79,747.1
2018,4,19,12,0,982.0,98.0,3.9,14.4,970.0,959.14,738.38
2018,4,19,12,15,978.5,99.5,3.95,14.45,968.0,941.26,726.13
2018,4,19,12,30,975.0,101.0,4.0,14.5,966.0,920.42,711.87
2018,4,19,12,45,968.5,103.0,4.05,14.55,955.0,894.75,694.25
2018,4,19,13,0,962.0,105.0,4.1,14.6,944.0,866.5,674.79
2018,4,19,13,15,957.5,104.5,4.15,14.6,927.0,834.98,653.05
2018,4,19,13,30,953.0,104.0,4.2,14.6,910.0,801.11,629.51
2018,4,19,13,45,946.5,103.0,4.2,14.6,884.5,763.19,602.65
2018,4,19,14,0,940.0,102.0,4.2,14.6,859.0,723.39,573.85
2018,4,19,14,15,931.5,101.0,4.2,14.55,827.5,680.63,540.93
2018,4,19,14,30,923.0,100.0,4.2,14.5,796.0,636.53,506.28
2018,4,19,14,45,912.0,98.0,4.2,14.45,758.0,589.0,468.22
2018,4,19,15,0,901.0,96.0,4.2,14.4,720.0,540.77,428.65
2018,4,19,15,15,887.0,94.0,4.2,14.4,677.0,490.68,386.53
2018,4,19,15,30,873.0,92.0,4.2,14.4,634.0,440.59,343.34
2018,4,19,15,45,853.5,89.5,4.1,14.1,586.0,384.34,294.58
2018,4,19,16,0,834.0,87.0,4.0,13.8,538.0,332.92,248.74
2018,4,19,16,15,807.5,83.5,3.95,13.5,486.0,280.09,201.48
2018,4,19,16,30,781.0,80.0,3.9,13.2,434.0,229.48,156.28
2018,4,19,16,45,745.5,76.0,3.85,12.85,381.0,179.44,113.42
2018,4,19,17,0,710.0,72.0,3.8,12.5,328.0,132.98,76.9
2018,4,19,17,15,659.5,67.0,3.7,12.0,275.0,84.78,45.47
2018,4,19,17,30,609.0,62.0,3.6,11.5,222.0,45.42,35.43
2018,4,19,17,45,532.0,54.5,3.5,11.0,172.0,38.44,29.05
2018,4,19,18,0,455.0,47.0,3.4,10.5,122.0,34.98,25.62
2018,4,19,18,15,335.0,37.0,3.3,10.1,81.5,28.92,19.46
2018,4,19,18,30,215.0,27.0,3.2,9.7,41.0,21.35,6.97
2018,4,19,18,45,112.5,14.5,3.1,9.3,21.5,14.25,0.0
2018,4,19,19,0,10.0,2.0,3.0,8.9,2.0,0.0,0.0
2018,4,19,19,15,5.0,1.0,2.95,8.8,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.95,7.85,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,2.95,7.15,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,20,5,15,19.0,2.5,2.9,7.6,2.5,0.0,0.0
2018,4,20,5,30,38.0,5.0,2.9,8.0,5.0,4.91,0.0
2018,4,20,5,45,171.0,18.5,2.85,8.45,32.0,68.09,0.0
2018,4,20,6,0,304.0,32.0,2.8,8.9,59.0,157.04,110.74
2018,4,20,6,15,411.0,40.5,2.75,9.55,103.0,222.8,175.62
2018,4,20,6,30,518.0,49.0,2.7,10.2,147.0,298.15,242.74
2018,4,20,6,45,584.5,55.5,2.65,10.85,198.0,360.98,298.3
2018,4,20,7,0,651.0,62.0,2.6,11.5,249.0,428.91,355.98
2018,4,20,7,15,694.5,67.0,2.55,11.9,302.0,484.22,401.83
2018,4,20,7,30,738.0,72.0,2.5,12.3,355.0,544.52,449.79
2018,4,20,7,45,769.5,76.0,2.4,12.7,407.5,597.71,490.3
2018,4,20,8,0,801.0,80.0,2.3,13.1,460.0,651.46,529.48
2018,4,20,8,15,823.0,83.0,2.3,13.6,510.0,697.44,560.7
2018,4,20,8,30,845.0,86.0,2.3,14.1,560.0,742.7,590.77
2018,4,20,8,45,861.0,88.5,2.3,14.6,606.0,777.11,612.42
2018,4,20,9,0,877.0,91.0,2.3,15.1,652.0,814.48,635.97
2018,4,20,9,15,892.5,92.0,2.3,15.4,694.5,847.97,656.92
2018,4,20,9,30,908.0,93.0,2.3,15.7,737.0,879.43,676.28
2018,4,20,9,45,921.5,92.0,2.3,16.0,773.5,904.7,691.27
2018,4,20,10,0,935.0,91.0,2.3,16.3,810.0,927.48,704.56
2018,4,20,10,15,941.0,92.5,2.35,16.45,839.5,943.55,714.23
2018,4,20,10,30,947.0,94.0,2.4,16.6,869.0,956.59,722.0
2018,4,20,10,45,950.5,95.0,2.5,16.7,890.5,963.72,726.57
2018,4,20,11,0,954.0,96.0,2.6,16.8,912.0,967.68,729.16
2018,4,20,11,15,956.5,97.0,2.65,16.9,926.5,967.51,728.65
2018,4,20,11,30,959.0,98.0,2.7,17.0,941.0,964.12,726.13
2018,4,20,11,45,960.0,98.5,2.8,17.05,948.0,955.66,720.91
2018,4,20,12,0,961.0,99.0,2.9,17.1,955.0,944.06,713.66
2018,4,20,12,15,961.0,99.0,2.95,17.05,954.5,928.0,703.31
2018,4,20,12,30,961.0,99.0,3.0,17.0,954.0,908.94,690.98
2018,4,20,12,45,959.5,98.5,3.1,16.95,945.0,885.25,675.83
2018,4,20,13,0,958.0,98.0,3.2,16.9,936.0,858.82,658.7
2018,4,20,13,15,954.0,97.0,3.25,16.75,919.0,827.36,637.88
2018,4,20,13,30,950.0,96.0,3.3,16.6,902.0,793.55,615.27
2018,4,20,13,45,944.5,95.5,3.35,16.45,878.0,756.95,590.46
2018,4,20,14,0,939.0,95.0,3.4,16.3,854.0,718.4,563.92
2018,4,20,14,15,930.5,94.5,3.45,16.1,823.0,676.2,532.36
2018,4,20,14,30,922.0,94.0,3.5,15.9,792.0,632.65,499.01
2018,4,20,14,45,911.5,92.5,3.55,15.65,754.5,585.94,462.48
2018,4,20,15,0,901.0,91.0,3.6,15.4,717.0,538.48,424.33
2018,4,20,15,15,887.5,88.5,3.6,15.4,674.0,488.21,382.45
2018,4,20,15,30,874.0,86.0,3.6,15.4,631.0,437.91,339.47
2018,4,20,15,45,855.5,83.5,3.6,14.85,583.5,385.98,294.83
2018,4,20,16,0,837.0,81.0,3.6,14.3,536.0,330.77,246.55
2018,4,20,16,15,812.5,78.5,3.55,13.95,485.5,279.19,200.4
2018,4,20,16,30,788.0,76.0,3.5,13.6,435.0,229.61,156.02
2018,4,20,16,45,755.0,72.0,3.5,13.25,382.5,179.56,112.98
2018,4,20,17,0,722.0,68.0,3.5,12.9,330.0,132.81,75.92
2018,4,20,17,15,675.5,62.5,3.45,12.4,277.5,87.4,46.44
2018,4,20,17,30,629.0,57.0,3.4,11.9,225.0,43.38,33.54
2018,4,20,17,45,558.5,50.5,3.4,11.4,175.5,34.83,25.77
2018,4,20,18,0,488.0,44.0,3.4,10.9,126.0,32.03,22.98
2018,4,20,18,15,373.5,34.5,3.4,10.55,84.5,26.28,17.22
2018,4,20,18,30,259.0,25.0,3.4,10.2,43.0,20.16,7.31
2018,4,20,18,45,137.5,14.0,3.4,9.85,22.5,13.76,0.0
2018,4,20,19,0,16.0,3.0,3.4,9.5,2.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,3.4,9.35,1.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.65,7.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.45,7.4,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,21,5,15,22.5,3.0,3.15,7.75,3.0,0.0,0.0
2018,4,21,5,30,45.0,6.0,3.2,8.2,6.0,17.17,0.0
2018,4,21,5,45,170.0,18.5,3.2,8.65,32.5,79.46,0.0
2018,4,21,6,0,295.0,31.0,3.2,9.1,59.0,154.4,111.12
2018,4,21,6,15,410.0,40.0,3.1,9.6,104.5,223.41,176.9
2018,4,21,6,30,525.0,49.0,3.0,10.1,150.0,303.1,247.6
2018,4,21,6,45,590.5,55.0,2.9,10.65,201.0,365.36,302.76
2018,4,21,7,0,656.0,61.0,2.8,11.2,252.0,432.61,360.01
2018,4,21,7,15,699.5,65.5,2.65,11.75,305.0,487.8,405.36
2018,4,21,7,30,743.0,70.0,2.5,12.3,358.0,547.79,452.52
2018,4,21,7,45,774.5,73.5,2.35,12.85,410.5,600.63,492.2
2018,4,21,8,0,806.0,77.0,2.2,13.4,463.0,654.03,530.12
2018,4,21,8,15,829.0,79.5,2.05,13.9,513.0,700.33,560.48
2018,4,21,8,30,852.0,82.0,1.9,14.4,563.0,741.48,586.16
2018,4,21,8,45,869.5,84.5,1.8,14.95,610.0,781.83,610.84
2018,4,21,9,0,887.0,87.0,1.7,15.5,657.0,820.68,633.82
2018,4,21,9,15,901.0,88.5,1.65,15.85,699.5,853.73,653.3
2018,4,21,9,30,915.0,90.0,1.6,16.2,742.0,884.65,671.1
2018,4,21,9,45,925.5,91.0,1.6,16.55,778.5,909.62,685.34
2018,4,21,10,0,936.0,92.0,1.6,16.9,815.0,931.95,697.83
2018,4,21,10,15,942.5,93.5,1.6,17.15,844.5,948.42,706.74
2018,4,21,10,30,949.0,95.0,1.6,17.4,874.0,961.88,713.78
2018,4,21,10,45,953.5,95.5,1.65,17.65,896.0,969.36,717.74
2018,4,21,11,0,958.0,96.0,1.7,17.9,918.0,973.67,719.8
2018,4,21,11,15,961.0,96.5,1.75,18.05,933.0,973.39,719.3
2018,4,21,11,30,964.0,97.0,1.8,18.2,948.0,969.89,716.86
2018,4,21,11,45,964.5,98.5,1.85,18.35,955.0,961.94,711.64
2018,4,21,12,0,965.0,100.0,1.9,18.5,962.0,950.81,704.47
2018,4,21,12,15,964.5,100.0,2.05,18.5,961.0,934.22,695.3
2018,4,21,12,30,964.0,100.0,2.2,18.5,960.0,914.65,684.05
2018,4,21,12,45,962.0,100.0,2.3,18.5,951.5,890.95,669.43
2018,4,21,13,0,960.0,100.0,2.4,18.5,943.0,864.51,652.86
2018,4,21,13,15,956.5,100.0,2.45,18.45,926.5,834.31,633.3
2018,4,21,13,30,953.0,100.0,2.5,18.4,910.0,801.71,611.96
2018,4,21,13,45,947.0,99.5,2.6,18.3,886.0,764.63,587.7
2018,4,21,14,0,941.0,99.0,2.7,18.2,862.0,725.63,561.69
2018,4,21,14,15,933.5,98.0,2.8,18.05,831.0,683.5,531.07
2018,4,21,14,30,926.0,97.0,2.9,17.9,800.0,639.94,498.53
2018,4,21,14,45,915.5,95.0,2.95,17.75,762.0,592.59,462.06
2018,4,21,15,0,905.0,93.0,3.0,17.6,724.0,544.49,423.98
2018,4,21,15,15,891.5,91.0,3.0,17.6,681.0,494.48,382.99
2018,4,21,15,30,878.0,89.0,3.0,17.6,638.0,444.42,340.86
2018,4,21,15,45,860.0,87.0,3.1,17.0,591.0,392.89,297.39
2018,4,21,16,0,842.0,85.0,3.2,16.4,544.0,338.08,250.19
2018,4,21,16,15,818.0,82.5,3.25,16.0,494.0,286.35,204.51
2018,4,21,16,30,794.0,80.0,3.3,15.6,444.0,236.59,160.43
2018,4,21,16,45,759.5,76.5,3.35,15.15,391.0,186.4,117.67
2018,4,21,17,0,725.0,73.0,3.4,14.7,338.0,139.68,80.82
2018,4,21,17,15,675.5,68.0,3.4,14.2,284.5,90.59,48.16
2018,4,21,17,30,626.0,63.0,3.4,13.7,231.0,50.23,31.83
2018,4,21,17,45,549.5,56.0,3.4,13.15,180.5,39.4,29.67
2018,4,21,18,0,473.0,49.0,3.4,12.6,130.0,36.45,26.75
2018,4,21,18,15,351.0,39.0,3.4,12.15,88.0,30.47,20.77
2018,4,21,18,30,229.0,29.0,3.4,11.7,46.0,22.89,9.94
2018,4,21,18,45,119.5,15.5,3.4,11.25,24.0,15.24,0.0
2018,4,21,19,0,10.0,2.0,3.4,10.8,2.0,0.0,0.0
2018,4,21,19,15,5.0,1.0,3.35,10.65,1.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,8.05,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.2,7.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.0,7.75,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,4,22,5,15,14.0,4.0,3.0,8.35,4.0,0.0,0.0
2018,4,22,5,30,28.0,8.0,3.0,8.8,8.0,14.97,0.0
2018,4,22,5,45,129.0,23.0,3.0,9.25,34.0,74.28,0.0
2018,4,22,6,0,230.0,38.0,3.0,9.7,60.0,141.65,103.6
2018,4,22,6,15,297.0,48.0,2.9,10.1,95.0,188.23,149.31
2018,4,22,6,30,364.0,58.0,2.8,10.5,130.0,241.82,197.86
2018,4,22,6,45,445.0,68.0,2.7,10.85,181.5,311.2,258.41
2018,4,22,7,0,526.0,78.0,2.6,11.2,233.0,385.25,321.16
2018,4,22,7,15,600.0,85.0,2.5,11.6,294.0,457.95,380.8
2018,4,22,7,30,674.0,92.0,2.4,12.0,355.0,535.56,442.2
2018,4,22,7,45,688.0,100.0,2.25,12.4,401.0,579.33,474.71
2018,4,22,8,0,702.0,108.0,2.1,12.8,447.0,622.48,505.68
2018,4,22,8,15,721.0,114.5,2.05,13.35,494.0,666.74,536.72
2018,4,22,8,30,740.0,121.0,2.0,13.9,541.0,710.28,565.4
2018,4,22,8,45,680.0,150.0,1.95,14.5,560.5,715.57,565.57
2018,4,22,9,0,620.0,179.0,1.9,15.1,580.0,714.64,560.72
2018,4,22,9,15,631.5,191.5,1.85,15.6,622.0,750.66,583.89
2018,4,22,9,30,643.0,204.0,1.8,16.1,664.0,784.98,605.03
2018,4,22,9,45,610.5,229.5,1.75,16.65,683.5,792.35,605.98
2018,4,22,10,0,578.0,255.0,1.7,17.2,703.0,794.35,603.55
2018,4,22,10,15,519.0,293.0,1.7,17.55,706.5,784.92,593.4
2018,4,22,10,30,460.0,331.0,1.7,17.9,710.0,771.73,580.87
2018,4,22,10,45,459.0,340.0,1.65,18.25,726.5,778.84,583.85
2018,4,22,11,0,458.0,349.0,1.6,18.6,743.0,784.11,585.4
2018,4,22,11,15,426.0,369.0,1.65,18.8,740.5,770.34,574.47
2018,4,22,11,30,394.0,389.0,1.7,19.0,738.0,751.29,560.23
2018,4,22,11,45,274.5,395.0,1.75,19.2,639.0,643.36,482.67
2018,4,22,12,0,155.0,401.0,1.8,19.4,540.0,533.97,402.58
2018,4,22,12,15,215.5,373.5,1.9,19.35,566.5,556.4,421.96
2018,4,22,12,30,276.0,346.0,2.0,19.3,593.0,573.56,436.55
2018,4,22,12,45,464.0,314.0,2.1,19.25,724.5,690.01,524.04
2018,4,22,13,0,652.0,282.0,2.2,19.2,856.0,794.58,599.97
2018,4,22,13,15,554.0,311.5,2.25,19.2,793.0,725.83,549.33
2018,4,22,13,30,456.0,341.0,2.3,19.2,730.0,660.21,501.59
2018,4,22,13,45,544.5,294.5,2.35,19.2,746.5,661.63,505.27
2018,4,22,14,0,633.0,248.0,2.4,19.2,763.0,655.67,502.73
2018,4,22,14,15,637.0,235.0,2.4,19.1,736.5,619.77,476.61
2018,4,22,14,30,641.0,222.0,2.4,19.0,710.0,582.43,449.07
2018,4,22,14,45,736.0,173.0,2.4,18.9,708.0,561.29,433.74
2018,4,22,15,0,831.0,124.0,2.4,18.8,706.0,533.92,412.34
2018,4,22,15,15,830.0,116.5,2.4,18.8,668.0,487.63,374.84
2018,4,22,15,30,829.0,109.0,2.4,18.8,630.0,440.36,335.57
2018,4,22,15,45,807.5,104.5,2.5,18.95,580.5,387.4,291.07
2018,4,22,16,0,786.0,100.0,2.6,19.1,531.0,335.78,246.68
2018,4,22,16,15,698.0,110.0,2.65,18.75,466.0,277.05,198.35
2018,4,22,16,30,610.0,120.0,2.7,18.4,401.0,230.04,160.11
2018,4,22,16,45,524.5,117.0,2.75,18.05,338.5,181.43,122.1
2018,4,22,17,0,439.0,114.0,2.8,17.7,276.0,140.26,92.36
2018,4,22,17,15,498.5,93.5,2.9,16.85,250.5,103.21,63.75
2018,4,22,17,30,558.0,73.0,3.0,16.0,225.0,59.74,38.91
2018,4,22,17,45,478.5,65.0,3.05,15.15,175.5,47.28,36.41
2018,4,22,18,0,399.0,57.0,3.1,14.3,126.0,43.94,33.17
2018,4,22,18,15,284.5,44.0,3.1,13.85,85.0,33.84,23.59
2018,4,22,18,30,170.0,31.0,3.1,13.4,44.0,24.49,11.75
2018,4,22,18,45,88.0,16.5,3.05,12.9,23.0,16.22,0.0
2018,4,22,19,0,6.0,2.0,3.0,12.4,2.0,0.0,0.0
2018,4,22,19,15,3.0,1.0,2.95,12.3,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.65,10.95,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,4,23,5,15,16.0,4.0,0.4,10.5,4.0,0.0,0.0
2018,4,23,5,30,32.0,8.0,0.4,10.8,8.0,16.08,0.0
2018,4,23,5,45,135.0,23.5,0.4,11.05,35.5,77.85,4.85
2018,4,23,6,0,238.0,39.0,0.4,11.3,63.0,146.18,107.11
2018,4,23,6,15,339.5,50.5,0.4,11.7,107.0,209.2,163.84
2018,4,23,6,30,441.0,62.0,0.4,12.1,151.0,283.54,227.25
2018,4,23,6,45,509.5,70.5,0.4,12.5,201.5,347.23,280.7
2018,4,23,7,0,578.0,79.0,0.4,12.9,252.0,416.06,336.23
2018,4,23,7,15,625.5,85.0,0.4,13.35,304.5,474.71,381.75
2018,4,23,7,30,673.0,91.0,0.4,13.8,357.0,535.97,427.5
2018,4,23,7,45,707.0,96.5,0.4,14.25,409.5,590.0,466.17
2018,4,23,8,0,741.0,102.0,0.4,14.7,462.0,644.9,504.17
2018,4,23,8,15,766.0,106.0,0.35,15.2,512.0,692.03,533.94
2018,4,23,8,30,791.0,110.0,0.3,15.7,562.0,736.15,560.28
2018,4,23,8,45,810.5,113.0,0.3,16.2,608.5,776.84,584.47
2018,4,23,9,0,830.0,116.0,0.3,16.7,655.0,816.19,607.36
2018,4,23,9,15,847.0,117.0,0.25,17.1,697.0,849.68,625.37
2018,4,23,9,30,864.0,118.0,0.2,17.5,739.0,881.24,641.95
2018,4,23,9,45,879.0,117.5,0.15,17.95,776.0,902.34,651.63
2018,4,23,10,0,894.0,117.0,0.1,18.4,813.0,926.13,663.21
2018,4,23,10,15,900.5,119.0,0.15,18.65,842.0,942.36,672.06
2018,4,23,10,30,907.0,121.0,0.2,18.9,871.0,955.7,679.43
2018,4,23,10,45,912.0,122.0,0.25,19.1,893.0,963.66,683.84
2018,4,23,11,0,917.0,123.0,0.3,19.3,915.0,968.57,686.65
2018,4,23,11,15,920.0,124.0,0.35,19.4,929.5,968.58,686.89
2018,4,23,11,30,923.0,125.0,0.4,19.5,944.0,965.49,685.46
2018,4,23,11,45,923.5,125.0,0.5,19.6,950.0,956.07,681.38
2018,4,23,12,0,924.0,125.0,0.6,19.7,956.0,943.67,675.55
2018,4,23,12,15,925.0,124.0,0.7,19.75,955.0,927.78,667.65
2018,4,23,12,30,926.0,123.0,0.8,19.8,954.0,909.02,657.87
2018,4,23,12,45,925.5,122.0,0.85,19.8,945.5,886.21,644.62
2018,4,23,13,0,925.0,121.0,0.9,19.8,937.0,860.74,629.6
2018,4,23,13,15,920.5,120.5,1.0,19.7,920.0,830.09,612.05
2018,4,23,13,30,916.0,120.0,1.1,19.6,903.0,797.22,592.72
2018,4,23,13,45,909.5,118.5,1.2,19.55,878.0,759.93,569.89
2018,4,23,14,0,903.0,117.0,1.3,19.5,853.0,720.88,544.86
2018,4,23,14,15,894.5,115.5,1.35,19.3,822.0,678.98,515.76
2018,4,23,14,30,886.0,114.0,1.4,19.1,791.0,635.83,484.92
2018,4,23,14,45,874.5,112.0,1.5,18.95,753.5,589.51,451.07
2018,4,23,15,0,863.0,110.0,1.6,18.8,716.0,539.51,413.4
2018,4,23,15,15,848.0,108.0,1.6,18.8,673.5,490.33,374.36
2018,4,23,15,30,833.0,106.0,1.6,18.8,631.0,441.38,334.38
2018,4,23,15,45,812.5,103.0,1.75,18.2,583.5,389.95,292.57
2018,4,23,16,0,792.0,100.0,1.9,17.6,536.0,339.74,250.36
2018,4,23,16,15,764.5,96.5,1.9,17.45,485.5,288.64,206.16
2018,4,23,16,30,737.0,93.0,1.9,17.3,435.0,236.37,161.04
2018,4,23,16,45,700.5,88.5,1.9,17.15,382.5,187.54,119.98
2018,4,23,17,0,664.0,84.0,1.9,17.0,330.0,142.37,84.47
2018,4,23,17,15,615.5,77.5,1.95,16.15,278.5,98.5,55.36
2018,4,23,17,30,567.0,71.0,2.0,15.3,227.0,59.84,37.76
2018,4,23,17,45,495.5,62.5,2.0,14.45,178.0,44.77,34.31
2018,4,23,18,0,424.0,54.0,2.0,13.6,129.0,40.75,30.5
2018,4,23,18,15,317.0,42.5,1.95,13.1,88.0,33.5,23.47
2018,4,23,18,30,210.0,31.0,1.9,12.6,47.0,24.41,12.43
2018,4,23,18,45,111.0,16.5,1.85,12.05,24.5,16.22,0.0
2018,4,23,19,0,12.0,2.0,1.8,11.5,2.0,0.0,0.0
2018,4,23,19,15,6.0,1.0,1.75,11.35,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.2,9.5,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,1.2,9.7,2.0,1.97,0.0
2018,4,24,5,45,0.0,7.5,1.15,9.85,7.5,7.23,0.0
2018,4,24,6,0,0.0,13.0,1.1,10.0,13.0,12.53,4.64
2018,4,24,6,15,1.5,25.0,1.1,10.25,25.5,24.73,15.45
2018,4,24,6,30,3.0,37.0,1.1,10.5,38.0,37.08,26.37
2018,4,24,6,45,4.5,39.5,1.05,10.8,41.0,40.37,29.4
2018,4,24,7,0,6.0,42.0,1.0,11.1,44.0,43.8,32.41
2018,4,24,7,15,3.0,38.5,1.0,11.4,39.5,38.92,28.09
2018,4,24,7,30,0.0,35.0,1.0,11.7,35.0,33.79,23.5
2018,4,24,7,45,0.0,69.0,1.0,12.05,69.0,66.7,51.39
2018,4,24,8,0,0.0,103.0,1.0,12.4,103.0,100.41,79.31
2018,4,24,8,15,0.5,117.5,1.05,12.75,118.0,115.2,91.11
2018,4,24,8,30,1.0,132.0,1.1,13.1,133.0,130.01,102.81
2018,4,24,8,45,4.5,161.0,1.15,13.45,164.0,161.96,128.4
2018,4,24,9,0,8.0,190.0,1.2,13.8,195.0,194.08,153.65
2018,4,24,9,15,12.5,217.0,1.3,14.05,225.5,225.1,177.8
