Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,9,30,17.0,244.0,1.4,14.3,256.0,256.18,201.71
2018,4,24,9,45,37.5,293.0,1.45,14.5,321.5,331.89,260.19
2018,4,24,10,0,58.0,342.0,1.5,14.7,387.0,400.89,311.99
2018,4,24,10,15,65.0,362.0,1.55,14.85,414.5,426.93,330.65
2018,4,24,10,30,72.0,382.0,1.6,15.0,442.0,452.65,349.22
2018,4,24,10,45,61.5,383.0,1.6,15.1,435.0,442.27,340.47
2018,4,24,11,0,51.0,384.0,1.6,15.2,428.0,431.71,331.88
2018,4,24,11,15,200.0,353.5,1.6,15.25,531.0,545.44,420.52
2018,4,24,11,30,349.0,323.0,1.6,15.3,634.0,650.43,499.16
2018,4,24,11,45,318.0,352.5,1.6,15.35,637.5,641.24,490.01
2018,4,24,12,0,287.0,382.0,1.6,15.4,641.0,635.79,484.53
2018,4,24,12,15,375.5,345.0,1.65,15.35,683.5,671.06,512.64
2018,4,24,12,30,464.0,308.0,1.7,15.3,726.0,699.92,535.64
2018,4,24,12,45,303.0,362.0,1.75,15.3,634.0,603.31,462.39
2018,4,24,13,0,142.0,416.0,1.8,15.3,542.0,514.18,393.87
2018,4,24,13,15,210.5,381.0,1.85,15.15,563.5,527.66,407.08
2018,4,24,13,30,279.0,346.0,1.9,15.0,585.0,535.75,415.4
2018,4,24,13,45,246.5,355.0,1.95,14.85,562.0,508.62,394.86
2018,4,24,14,0,214.0,364.0,2.0,14.7,539.0,485.41,377.33
2018,4,24,14,15,323.5,328.0,1.95,14.45,581.5,509.32,397.56
2018,4,24,14,30,433.0,292.0,1.9,14.2,624.0,524.32,410.01
2018,4,24,14,45,352.5,303.0,1.9,13.95,565.0,471.18,368.83
2018,4,24,15,0,272.0,314.0,1.9,13.7,506.0,421.23,330.34
2018,4,24,15,15,329.0,279.0,1.9,13.7,497.0,402.48,315.85
2018,4,24,15,30,386.0,244.0,1.9,13.7,488.0,378.46,296.09
2018,4,24,15,45,326.0,237.0,1.8,13.05,432.5,329.12,257.18
2018,4,24,16,0,266.0,230.0,1.7,12.4,377.0,285.19,222.63
2018,4,24,16,15,210.0,213.5,1.7,12.0,323.0,244.77,190.96
2018,4,24,16,30,154.0,197.0,1.7,11.6,269.0,205.28,160.4
2018,4,24,16,45,161.5,170.5,1.65,11.15,238.0,174.67,134.94
2018,4,24,17,0,169.0,144.0,1.6,10.7,207.0,143.61,109.22
2018,4,24,17,15,144.0,119.5,1.55,10.35,167.5,111.35,84.59
2018,4,24,17,30,119.0,95.0,1.5,10.0,128.0,82.05,63.39
2018,4,24,17,45,85.0,74.0,1.5,9.65,95.0,62.5,50.99
2018,4,24,18,0,51.0,53.0,1.5,9.3,62.0,45.9,35.71
2018,4,24,18,15,36.0,38.0,1.45,9.0,43.5,33.44,23.91
2018,4,24,18,30,21.0,23.0,1.4,8.7,25.0,21.71,11.16
2018,4,24,18,45,13.5,13.0,1.35,8.45,14.0,12.78,0.0
2018,4,24,19,0,6.0,3.0,1.3,8.2,3.0,0.0,0.0
2018,4,24,19,15,3.0,1.5,1.3,8.05,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,25,5,15,0.0,1.5,1.3,5.85,1.5,0.0,0.0
2018,4,25,5,30,0.0,3.0,1.3,6.3,3.0,2.95,0.0
2018,4,25,5,45,0.0,12.5,1.3,6.75,12.5,12.06,0.0
2018,4,25,6,0,0.0,22.0,1.3,7.2,22.0,21.23,12.06
2018,4,25,6,15,0.0,37.5,1.2,7.65,37.5,36.32,25.64
2018,4,25,6,30,0.0,53.0,1.1,8.1,53.0,52.11,39.66
2018,4,25,6,45,2.0,76.0,1.05,8.55,76.5,77.07,61.37
2018,4,25,7,0,4.0,99.0,1.0,9.0,100.0,101.98,82.63
2018,4,25,7,15,5.5,114.5,0.95,9.55,116.5,118.25,96.08
2018,4,25,7,30,7.0,130.0,0.9,10.1,133.0,134.64,109.35
2018,4,25,7,45,10.0,148.0,0.85,10.6,152.5,154.82,125.53
2018,4,25,8,0,13.0,166.0,0.8,11.1,172.0,175.16,141.52
2018,4,25,8,15,25.5,189.5,0.8,11.55,203.5,215.37,173.61
2018,4,25,8,30,38.0,213.0,0.8,12.0,235.0,249.92,200.47
2018,4,25,8,45,36.0,233.0,0.8,12.45,255.0,269.56,214.68
2018,4,25,9,0,34.0,253.0,0.8,12.9,275.0,288.86,228.51
2018,4,25,9,15,106.0,283.5,0.9,13.25,359.0,390.18,307.72
2018,4,25,9,30,178.0,314.0,1.0,13.6,443.0,485.53,379.46
2018,4,25,9,45,416.5,264.5,1.1,13.9,586.0,660.42,511.7
2018,4,25,10,0,655.0,215.0,1.2,14.2,729.0,828.45,631.99
2018,4,25,10,15,779.0,171.5,1.3,14.4,804.5,896.56,675.96
2018,4,25,10,30,903.0,128.0,1.4,14.6,880.0,963.57,719.65
2018,4,25,10,45,916.5,125.0,1.45,14.8,905.0,975.08,725.77
2018,4,25,11,0,930.0,122.0,1.5,15.0,930.0,983.64,730.8
2018,4,25,11,15,932.0,123.0,1.55,15.05,944.0,982.66,730.14
2018,4,25,11,30,934.0,124.0,1.6,15.1,958.0,978.55,727.67
2018,4,25,11,45,935.0,124.5,1.65,15.15,964.5,969.94,722.37
2018,4,25,12,0,936.0,125.0,1.7,15.2,971.0,958.29,715.2
2018,4,25,12,15,936.0,124.0,1.7,15.2,969.0,941.32,704.07
2018,4,25,12,30,936.0,123.0,1.7,15.2,967.0,921.49,691.15
2018,4,25,12,45,936.0,120.5,1.7,15.15,958.0,897.43,675.59
2018,4,25,13,0,936.0,118.0,1.7,15.1,949.0,870.7,658.24
2018,4,25,13,15,931.5,118.0,1.75,14.95,932.0,840.23,639.08
2018,4,25,13,30,927.0,118.0,1.8,14.8,915.0,807.52,618.21
2018,4,25,13,45,921.0,116.5,1.85,14.65,890.0,770.25,593.92
2018,4,25,14,0,915.0,115.0,1.9,14.5,865.0,731.16,567.82
2018,4,25,14,15,906.0,113.5,1.9,14.3,833.5,688.51,536.76
2018,4,25,14,30,897.0,112.0,1.9,14.1,802.0,644.64,504.05
2018,4,25,14,45,886.5,110.0,1.95,13.9,764.5,598.45,469.02
2018,4,25,15,0,876.0,108.0,2.0,13.7,727.0,551.58,432.4
2018,4,25,15,15,861.5,105.5,2.0,13.7,684.0,498.49,389.52
2018,4,25,15,30,847.0,103.0,2.0,13.7,641.0,448.69,347.95
2018,4,25,15,45,827.5,100.0,2.05,13.15,593.5,396.97,304.55
2018,4,25,16,0,808.0,97.0,2.1,12.6,546.0,346.35,260.82
2018,4,25,16,15,781.5,93.5,2.1,12.3,495.0,294.68,215.3
2018,4,25,16,30,755.0,90.0,2.1,12.0,444.0,245.28,171.48
2018,4,25,16,45,719.0,85.5,2.1,11.65,391.0,192.19,125.91
2018,4,25,17,0,683.0,81.0,2.1,11.3,338.0,146.04,88.45
2018,4,25,17,15,633.0,75.5,2.05,10.9,285.5,101.75,57.71
2018,4,25,17,30,583.0,70.0,2.0,10.5,233.0,62.8,38.63
2018,4,25,17,45,509.0,62.5,2.0,10.05,183.5,44.35,34.6
2018,4,25,18,0,435.0,55.0,2.0,9.6,134.0,41.25,31.53
2018,4,25,18,15,317.0,43.0,1.95,9.25,91.0,33.52,24.01
2018,4,25,18,30,199.0,31.0,1.9,8.9,48.0,24.23,13.53
2018,4,25,18,45,104.0,17.0,1.85,8.6,25.5,16.71,0.0
2018,4,25,19,0,9.0,3.0,1.8,8.3,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,1.8,8.15,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,26,5,15,3.0,2.0,1.9,5.95,2.0,0.0,0.0
2018,4,26,5,30,6.0,4.0,2.0,6.2,4.0,5.53,0.0
2018,4,26,5,45,3.0,8.0,2.05,6.5,8.0,8.71,0.0
2018,4,26,6,0,0.0,12.0,2.1,6.8,12.0,11.57,4.06
2018,4,26,6,15,0.0,18.5,2.1,7.1,18.5,17.84,9.79
2018,4,26,6,30,0.0,25.0,2.1,7.4,25.0,24.12,15.44
2018,4,26,6,45,0.0,32.5,2.15,7.75,32.5,31.37,21.86
2018,4,26,7,0,0.0,40.0,2.2,8.1,40.0,38.62,28.18
2018,4,26,7,15,0.0,49.0,2.2,8.4,49.0,47.33,35.65
2018,4,26,7,30,0.0,58.0,2.2,8.7,58.0,56.05,43.02
2018,4,26,7,45,0.0,75.5,2.2,9.0,75.5,73.0,57.33
2018,4,26,8,0,0.0,93.0,2.2,9.3,93.0,90.25,71.68
2018,4,26,8,15,0.0,115.5,2.25,9.6,115.5,112.76,90.26
2018,4,26,8,30,0.0,138.0,2.3,9.9,138.0,135.3,108.6
2018,4,26,8,45,3.5,162.5,2.3,10.2,165.0,162.65,130.8
2018,4,26,9,0,7.0,187.0,2.3,10.5,192.0,190.16,152.81
2018,4,26,9,15,81.5,246.0,2.3,10.75,305.5,320.79,259.67
2018,4,26,9,30,156.0,305.0,2.3,11.0,419.0,457.05,366.24
2018,4,26,9,45,477.0,231.5,2.35,11.25,602.5,679.8,541.74
2018,4,26,10,0,798.0,158.0,2.4,11.5,786.0,894.91,697.01
2018,4,26,10,15,858.0,136.0,2.45,11.7,833.5,933.01,720.22
2018,4,26,10,30,918.0,114.0,2.5,11.9,881.0,964.79,740.74
2018,4,26,10,45,923.5,114.5,2.55,12.15,903.0,972.72,744.84
2018,4,26,11,0,929.0,115.0,2.6,12.4,925.0,977.59,747.22
2018,4,26,11,15,932.5,115.5,2.65,12.45,939.5,977.52,746.94
2018,4,26,11,30,936.0,116.0,2.7,12.5,954.0,974.33,744.69
2018,4,26,11,45,937.5,116.5,2.75,12.6,961.0,966.21,739.08
2018,4,26,12,0,939.0,117.0,2.8,12.7,968.0,955.04,731.52
2018,4,26,12,15,939.5,116.5,2.85,12.65,967.0,939.01,721.11
2018,4,26,12,30,940.0,116.0,2.9,12.6,966.0,920.08,708.77
2018,4,26,12,45,939.5,115.0,2.95,12.6,957.5,897.01,693.44
2018,4,26,13,0,939.0,114.0,3.0,12.6,949.0,871.26,676.22
2018,4,26,13,15,936.0,113.0,3.05,12.55,932.5,840.96,655.85
2018,4,26,13,30,933.0,112.0,3.1,12.5,916.0,808.35,633.71
2018,4,26,13,45,928.0,110.5,3.15,12.45,892.0,771.65,608.44
2018,4,26,14,0,923.0,109.0,3.2,12.4,868.0,733.05,581.56
2018,4,26,14,15,915.0,108.0,3.2,12.3,837.0,691.25,549.97
2018,4,26,14,30,907.0,107.0,3.2,12.2,806.0,648.13,516.57
2018,4,26,14,45,896.0,105.5,3.2,12.1,769.0,601.74,479.89
2018,4,26,15,0,885.0,104.0,3.2,12.0,732.0,554.69,441.76
2018,4,26,15,15,871.0,101.5,3.2,12.0,689.0,504.88,400.35
2018,4,26,15,30,857.0,99.0,3.2,12.0,646.0,451.41,355.08
2018,4,26,15,45,838.5,97.0,3.2,11.7,599.0,400.49,311.02
2018,4,26,16,0,820.0,95.0,3.2,11.4,552.0,350.57,266.73
2018,4,26,16,15,795.5,91.5,3.2,11.15,501.5,298.85,220.4
2018,4,26,16,30,771.0,88.0,3.2,10.9,451.0,249.17,175.64
2018,4,26,16,45,738.0,84.0,3.15,10.65,399.0,199.79,132.36
2018,4,26,17,0,705.0,80.0,3.1,10.4,347.0,149.96,91.16
2018,4,26,17,15,637.0,76.5,3.05,10.05,290.5,104.77,59.94
2018,4,26,17,30,569.0,73.0,3.0,9.7,234.0,66.79,41.44
2018,4,26,17,45,412.5,68.0,2.95,9.35,172.0,49.09,38.99
2018,4,26,18,0,256.0,63.0,2.9,9.0,110.0,47.03,36.82
2018,4,26,18,15,170.5,47.0,2.85,8.75,74.0,38.29,28.32
2018,4,26,18,30,85.0,31.0,2.8,8.5,38.0,25.71,15.11
2018,4,26,18,45,49.0,17.5,2.75,8.25,21.0,17.2,0.0
2018,4,26,19,0,13.0,4.0,2.7,8.0,4.0,3.93,0.0
2018,4,26,19,15,6.5,2.0,2.7,8.0,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,6.5,0.9,9.0,7.5,0.0,0.0
2018,4,27,5,30,80.0,13.0,0.9,9.3,15.0,34.37,0.0
2018,4,27,5,45,178.5,22.5,0.85,9.55,40.0,94.51,49.64
2018,4,27,6,0,277.0,32.0,0.8,9.8,65.0,155.04,117.95
2018,4,27,6,15,172.0,26.0,0.85,10.1,49.5,110.33,86.94
2018,4,27,6,30,67.0,20.0,0.9,10.4,34.0,55.09,42.1
2018,4,27,6,45,65.0,38.5,0.95,10.65,55.5,78.77,63.08
2018,4,27,7,0,63.0,57.0,1.0,10.9,77.0,96.16,78.14
2018,4,27,7,15,288.0,83.0,1.0,11.15,198.0,275.77,230.99
2018,4,27,7,30,513.0,109.0,1.0,11.4,319.0,463.16,380.94
2018,4,27,7,45,294.5,146.5,1.05,11.6,270.5,365.0,299.18
2018,4,27,8,0,76.0,184.0,1.1,11.8,222.0,245.96,199.53
2018,4,27,8,15,124.5,216.5,1.15,11.95,286.0,327.03,265.08
2018,4,27,8,30,173.0,249.0,1.2,12.1,350.0,402.69,323.7
2018,4,27,8,45,181.5,272.0,1.25,12.3,385.5,437.72,349.1
2018,4,27,9,0,190.0,295.0,1.3,12.5,421.0,472.48,374.23
2018,4,27,9,15,225.0,311.0,1.35,12.6,469.0,521.72,410.85
2018,4,27,9,30,260.0,327.0,1.4,12.7,517.0,580.19,453.38
2018,4,27,9,45,421.5,289.0,1.4,12.85,614.5,692.65,537.57
2018,4,27,10,0,583.0,251.0,1.4,13.0,712.0,801.59,615.95
2018,4,27,10,15,635.5,238.0,1.45,13.05,756.5,842.22,643.6
2018,4,27,10,30,688.0,225.0,1.5,13.1,801.0,879.29,668.99
2018,4,27,10,45,566.5,289.0,1.5,13.2,771.5,831.07,631.4
2018,4,27,11,0,445.0,353.0,1.5,13.3,742.0,781.27,592.9
2018,4,27,11,15,458.0,349.0,1.55,13.3,755.0,784.53,596.2
2018,4,27,11,30,471.0,345.0,1.6,13.3,768.0,786.07,597.78
2018,4,27,11,45,428.5,370.0,1.6,13.35,757.0,764.1,580.65
2018,4,27,12,0,386.0,395.0,1.6,13.4,746.0,738.68,561.44
2018,4,27,12,15,411.0,380.0,1.65,13.4,753.0,738.23,562.5
2018,4,27,12,30,436.0,365.0,1.7,13.4,760.0,733.47,560.32
2018,4,27,12,45,529.0,320.0,1.75,13.35,795.0,754.91,578.6
2018,4,27,13,0,622.0,275.0,1.8,13.3,830.0,770.48,592.3
2018,4,27,13,15,514.0,316.0,1.8,13.25,769.0,704.62,542.86
2018,4,27,13,30,406.0,357.0,1.8,13.2,708.0,642.24,496.03
2018,4,27,13,45,463.0,324.0,1.85,13.1,714.0,636.03,493.94
2018,4,27,14,0,520.0,291.0,1.9,13.0,720.0,625.28,487.7
2018,4,27,14,15,666.5,222.0,1.9,12.9,751.0,633.91,496.59
2018,4,27,14,30,813.0,153.0,1.9,12.8,782.0,633.05,497.28
2018,4,27,14,45,794.5,152.0,1.9,12.7,742.5,586.26,461.01
2018,4,27,15,0,776.0,151.0,1.9,12.6,703.0,536.81,422.31
2018,4,27,15,15,695.5,166.0,1.9,12.6,639.0,475.21,373.15
2018,4,27,15,30,615.0,181.0,1.9,12.6,575.0,420.15,328.54
2018,4,27,15,45,632.5,163.0,1.95,12.3,542.0,379.7,294.52
2018,4,27,16,0,650.0,145.0,2.0,12.0,509.0,337.13,257.46
2018,4,27,16,15,666.5,129.0,2.0,11.8,472.5,294.03,218.69
2018,4,27,16,30,683.0,113.0,2.0,11.6,436.0,249.09,177.74
2018,4,27,16,45,650.5,105.5,2.05,11.4,385.0,200.93,136.33
2018,4,27,17,0,618.0,98.0,2.1,11.2,334.0,156.08,99.63
2018,4,27,17,15,568.0,90.5,2.1,10.9,282.5,113.3,69.21
2018,4,27,17,30,518.0,83.0,2.1,10.6,231.0,75.91,49.21
2018,4,27,17,45,454.5,73.0,2.1,10.3,183.5,52.89,42.27
2018,4,27,18,0,391.0,63.0,2.1,10.0,136.0,46.99,36.68
2018,4,27,18,15,290.0,49.5,2.05,9.85,94.5,37.88,27.89
2018,4,27,18,30,189.0,36.0,2.0,9.7,53.0,28.28,17.44
2018,4,27,18,45,103.0,20.5,1.95,9.5,29.0,20.15,0.0
2018,4,27,19,0,17.0,5.0,1.9,9.3,5.0,4.91,0.0
2018,4,27,19,15,8.5,2.5,1.9,9.3,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,28,5,15,0.0,1.5,1.55,8.9,1.5,0.0,0.0
2018,4,28,5,30,0.0,3.0,1.6,9.1,3.0,2.95,0.0
2018,4,28,5,45,0.0,8.0,1.65,9.35,8.0,7.71,0.0
2018,4,28,6,0,0.0,13.0,1.7,9.6,13.0,12.53,4.86
2018,4,28,6,15,0.0,21.0,1.8,9.8,21.0,20.26,11.76
2018,4,28,6,30,0.0,29.0,1.9,10.0,29.0,27.99,18.62
2018,4,28,6,45,0.0,45.0,1.95,10.25,45.0,43.46,32.1
2018,4,28,7,0,0.0,61.0,2.0,10.5,61.0,58.95,45.41
2018,4,28,7,15,0.0,57.0,2.1,10.65,57.0,55.08,41.95
2018,4,28,7,30,0.0,53.0,2.2,10.8,53.0,51.21,38.48
2018,4,28,7,45,0.0,53.5,2.3,11.0,53.5,51.7,38.73
2018,4,28,8,0,0.0,54.0,2.4,11.2,54.0,52.19,38.96
2018,4,28,8,15,0.5,75.0,2.4,11.35,75.5,72.91,56.31
2018,4,28,8,30,1.0,96.0,2.4,11.5,97.0,93.79,73.55
2018,4,28,8,45,11.5,152.5,2.45,11.65,160.5,158.87,127.41
2018,4,28,9,0,22.0,209.0,2.5,11.8,224.0,225.13,180.93
2018,4,28,9,15,31.0,239.0,2.5,11.95,261.0,270.52,216.72
2018,4,28,9,30,40.0,269.0,2.5,12.1,298.0,309.55,247.03
2018,4,28,9,45,60.5,297.5,2.55,12.25,344.0,357.18,284.18
2018,4,28,10,0,81.0,326.0,2.6,12.4,390.0,404.97,320.89
2018,4,28,10,15,62.5,311.0,2.6,12.45,361.5,371.61,293.93
2018,4,28,10,30,44.0,296.0,2.6,12.5,333.0,338.15,267.16
2018,4,28,10,45,26.0,232.5,2.6,12.6,254.5,255.88,202.25
2018,4,28,11,0,8.0,169.0,2.6,12.7,176.0,171.96,134.97
2018,4,28,11,15,79.5,284.5,2.65,12.7,356.0,360.86,286.24
2018,4,28,11,30,151.0,400.0,2.7,12.7,536.0,540.18,422.4
2018,4,28,11,45,123.0,384.0,2.7,12.75,495.5,494.69,386.43
2018,4,28,12,0,95.0,368.0,2.7,12.8,455.0,449.69,351.85
2018,4,28,12,15,55.0,315.0,2.7,12.75,365.5,356.13,279.78
2018,4,28,12,30,15.0,262.0,2.7,12.7,276.0,266.72,209.48
2018,4,28,12,45,62.5,325.5,2.75,12.65,381.5,367.54,289.68
2018,4,28,13,0,110.0,389.0,2.8,12.6,487.0,463.89,363.89
2018,4,28,13,15,145.5,411.0,2.8,12.5,538.5,506.49,396.43
2018,4,28,13,30,181.0,433.0,2.8,12.4,590.0,546.06,426.61
2018,4,28,13,45,192.5,418.0,2.8,12.3,581.0,531.42,416.11
2018,4,28,14,0,204.0,403.0,2.8,12.2,572.0,515.75,405.04
2018,4,28,14,15,297.5,353.5,2.8,12.1,589.5,518.33,409.47
2018,4,28,14,30,391.0,304.0,2.8,12.0,607.0,513.46,407.49
2018,4,28,14,45,493.5,248.5,2.85,11.9,612.5,502.87,400.59
2018,4,28,15,0,596.0,193.0,2.9,11.8,618.0,482.36,384.94
2018,4,28,15,15,460.5,224.0,2.9,11.8,541.0,416.94,331.82
2018,4,28,15,30,325.0,255.0,2.9,11.8,464.0,365.6,290.26
2018,4,28,15,45,258.5,247.5,2.9,11.5,406.0,315.69,250.51
2018,4,28,16,0,192.0,240.0,2.9,11.2,348.0,276.43,219.43
2018,4,28,16,15,239.0,213.0,2.85,11.0,335.0,250.66,196.73
2018,4,28,16,30,286.0,186.0,2.8,10.8,322.0,224.93,173.06
2018,4,28,16,45,447.5,140.0,2.8,10.6,325.0,195.37,140.97
2018,4,28,17,0,609.0,94.0,2.8,10.4,328.0,153.13,97.96
2018,4,28,17,15,589.0,84.0,2.75,10.2,283.0,110.96,66.29
2018,4,28,17,30,569.0,74.0,2.7,10.0,238.0,71.07,43.22
2018,4,28,17,45,505.5,65.5,2.6,9.75,189.5,46.41,36.53
2018,4,28,18,0,442.0,57.0,2.5,9.5,141.0,42.47,32.71
2018,4,28,18,15,316.0,46.0,2.5,9.35,97.0,34.91,25.37
2018,4,28,18,30,190.0,35.0,2.5,9.2,53.0,27.34,16.99
2018,4,28,18,45,100.5,20.0,2.45,9.05,29.0,15.91,0.0
2018,4,28,19,0,11.0,5.0,2.4,8.9,5.0,4.91,0.0
2018,4,28,19,15,5.5,2.5,2.4,8.85,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,29,5,15,37.5,7.5,2.15,7.95,8.5,0.0,0.0
2018,4,29,5,30,75.0,15.0,2.2,8.2,17.0,35.46,0.0
2018,4,29,5,45,192.0,29.0,2.25,8.5,49.5,110.47,68.88
2018,4,29,6,0,309.0,43.0,2.3,8.8,82.0,180.53,140.34
2018,4,29,6,15,353.0,55.5,2.35,9.05,119.5,226.63,183.85
2018,4,29,6,30,397.0,68.0,2.4,9.3,157.0,276.89,229.5
2018,4,29,6,45,496.5,74.0,2.45,9.55,214.0,354.41,296.46
2018,4,29,7,0,596.0,80.0,2.5,9.8,271.0,438.11,366.71
2018,4,29,7,15,403.0,114.0,2.55,10.1,253.0,382.71,320.51
2018,4,29,7,30,210.0,148.0,2.6,10.4,235.0,304.85,254.23
2018,4,29,7,45,183.0,173.0,2.65,10.7,256.0,313.31,260.2
2018,4,29,8,0,156.0,198.0,2.7,11.0,277.0,326.98,269.6
2018,4,29,8,15,102.5,196.5,2.75,11.25,250.5,288.46,236.34
2018,4,29,8,30,49.0,195.0,2.8,11.5,224.0,238.75,193.9
2018,4,29,8,45,105.5,239.0,2.85,11.8,307.5,340.49,276.41
2018,4,29,9,0,162.0,283.0,2.9,12.1,391.0,436.64,351.75
2018,4,29,9,15,167.5,298.0,2.95,12.3,415.5,459.22,367.86
2018,4,29,9,30,173.0,313.0,3.0,12.5,440.0,481.41,383.91
2018,4,29,9,45,98.0,283.5,3.05,12.7,356.0,383.84,305.83
2018,4,29,10,0,23.0,254.0,3.1,12.9,272.0,277.27,219.58
2018,4,29,10,15,28.0,271.0,3.15,13.0,294.0,298.63,236.46
2018,4,29,10,30,33.0,288.0,3.2,13.1,316.0,319.83,252.74
2018,4,29,10,45,88.5,341.5,3.2,13.25,419.0,424.97,335.24
2018,4,29,11,0,144.0,395.0,3.2,13.4,522.0,535.64,419.13
2018,4,29,11,15,95.5,389.5,3.25,13.45,474.0,476.69,372.49
2018,4,29,11,30,47.0,384.0,3.3,13.5,426.0,424.1,330.96
2018,4,29,11,45,45.0,376.5,3.35,13.6,417.0,412.49,322.15
2018,4,29,12,0,43.0,369.0,3.4,13.7,408.0,400.91,313.21
2018,4,29,12,15,312.5,316.5,3.45,13.7,601.0,589.03,464.57
2018,4,29,12,30,582.0,264.0,3.5,13.7,794.0,763.64,598.39
2018,4,29,12,45,437.0,333.0,3.5,13.7,729.0,692.13,540.61
2018,4,29,13,0,292.0,402.0,3.5,13.7,664.0,624.48,486.7
2018,4,29,13,15,524.5,293.0,3.55,13.7,753.0,693.4,544.79
2018,4,29,13,30,757.0,184.0,3.6,13.7,842.0,748.28,590.4
2018,4,29,13,45,788.5,164.0,3.65,13.65,833.0,725.57,574.01
2018,4,29,14,0,820.0,144.0,3.7,13.6,824.0,699.03,554.89
2018,4,29,14,15,865.0,121.5,3.75,13.55,815.5,676.91,538.62
2018,4,29,14,30,910.0,99.0,3.8,13.5,807.0,648.56,516.99
2018,4,29,14,45,846.5,119.0,3.85,13.4,753.0,589.05,469.81
2018,4,29,15,0,783.0,139.0,3.9,13.3,699.0,535.88,426.76
2018,4,29,15,15,766.5,133.5,3.9,13.3,655.0,486.37,385.98
2018,4,29,15,30,750.0,128.0,3.9,13.3,611.0,434.28,342.28
2018,4,29,15,45,656.0,140.0,3.95,13.0,540.0,371.36,290.18
2018,4,29,16,0,562.0,152.0,4.0,12.7,469.0,317.03,244.9
2018,4,29,16,15,676.0,115.5,4.0,12.5,463.0,288.38,215.39
2018,4,29,16,30,790.0,79.0,4.0,12.3,457.0,251.81,177.37
2018,4,29,16,45,760.0,75.0,4.0,12.05,405.0,201.91,133.21
2018,4,29,17,0,730.0,71.0,4.0,11.8,353.0,154.98,93.78
2018,4,29,17,15,663.0,69.5,4.0,11.45,297.0,106.72,59.13
2018,4,29,17,30,596.0,68.0,4.0,11.1,241.0,68.57,39.41
2018,4,29,17,45,447.0,64.5,3.95,10.75,179.5,45.26,35.35
2018,4,29,18,0,298.0,61.0,3.9,10.4,118.0,45.11,34.97
2018,4,29,18,15,211.0,46.5,3.85,10.05,81.0,35.17,25.55
2018,4,29,18,30,124.0,32.0,3.8,9.7,44.0,26.55,16.52
2018,4,29,18,45,73.0,18.5,3.7,9.4,24.5,15.62,0.0
2018,4,29,19,0,22.0,5.0,3.6,9.1,5.0,4.91,0.0
2018,4,29,19,15,11.0,2.5,3.55,8.95,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,3.1,8.05,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,3.7,7.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,3.75,7.55,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,3.8,7.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,3.8,7.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,3.85,7.15,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,4,30,5,15,13.0,6.0,3.9,7.3,6.5,0.0,0.0
2018,4,30,5,30,26.0,12.0,3.9,7.5,13.0,19.06,0.0
2018,4,30,5,45,98.5,28.5,3.95,7.65,40.0,74.22,47.39
2018,4,30,6,0,171.0,45.0,4.0,7.8,67.0,125.36,97.77
2018,4,30,6,15,126.5,61.5,4.0,8.1,82.0,132.31,107.25
2018,4,30,6,30,82.0,78.0,4.0,8.4,97.0,128.41,105.58
2018,4,30,6,45,93.0,101.5,4.0,8.75,128.0,163.58,136.42
2018,4,30,7,0,104.0,125.0,4.0,9.1,159.0,199.16,166.88
2018,4,30,7,15,100.5,140.5,3.95,9.45,178.0,216.89,181.49
2018,4,30,7,30,97.0,156.0,3.9,9.8,197.0,234.22,195.34
2018,4,30,7,45,135.0,182.0,3.85,10.2,246.5,291.42,242.61
2018,4,30,8,0,173.0,208.0,3.8,10.6,296.0,350.85,290.64
2018,4,30,8,15,264.5,221.5,3.75,11.0,371.5,446.82,368.08
2018,4,30,8,30,356.0,235.0,3.7,11.4,447.0,539.54,440.81
2018,4,30,8,45,302.5,269.5,3.65,11.8,459.0,542.64,439.21
2018,4,30,9,0,249.0,304.0,3.6,12.2,471.0,541.47,434.67
2018,4,30,9,15,339.5,297.5,3.6,12.55,540.0,615.21,491.8
2018,4,30,9,30,430.0,291.0,3.6,12.9,609.0,700.11,555.35
2018,4,30,9,45,627.5,220.5,3.55,13.25,708.5,810.05,639.25
2018,4,30,10,0,825.0,150.0,3.5,13.6,808.0,918.08,714.23
2018,4,30,10,15,870.5,132.5,3.55,13.8,848.5,943.1,729.64
2018,4,30,10,30,916.0,115.0,3.6,14.0,889.0,971.77,748.28
2018,4,30,10,45,920.0,116.0,3.6,14.2,910.0,978.72,751.49
2018,4,30,11,0,924.0,117.0,3.6,14.4,931.0,982.62,752.91
2018,4,30,11,15,927.0,118.0,3.65,14.45,945.5,982.5,752.48
2018,4,30,11,30,930.0,119.0,3.7,14.5,960.0,979.3,750.09
2018,4,30,11,45,930.5,119.5,3.75,14.55,966.0,970.25,743.78
2018,4,30,12,0,931.0,120.0,3.8,14.6,972.0,958.2,735.55
2018,4,30,12,15,929.5,120.0,3.85,14.6,970.0,940.97,723.94
2018,4,30,12,30,928.0,120.0,3.9,14.6,968.0,920.96,710.47
2018,4,30,12,45,924.0,121.0,4.0,14.6,958.0,897.1,694.58
2018,4,30,13,0,920.0,122.0,4.1,14.6,948.0,870.76,676.9
2018,4,30,13,15,914.5,122.0,4.2,14.5,930.5,839.95,656.17
2018,4,30,13,30,909.0,122.0,4.3,14.4,913.0,807.02,633.97
2018,4,30,13,45,901.5,121.5,4.4,14.3,888.5,770.21,608.78
2018,4,30,14,0,894.0,121.0,4.5,14.2,864.0,731.75,582.06
2018,4,30,14,15,885.5,119.5,4.6,14.05,833.0,690.25,550.91
2018,4,30,14,30,877.0,118.0,4.7,13.9,802.0,647.55,518.05
2018,4,30,14,45,865.0,117.0,4.8,13.8,765.0,602.29,482.25
2018,4,30,15,0,853.0,116.0,4.9,13.7,728.0,553.53,442.87
2018,4,30,15,15,839.0,113.0,4.9,13.7,685.5,504.42,401.79
2018,4,30,15,30,825.0,110.0,4.9,13.7,643.0,455.49,359.86
2018,4,30,15,45,806.5,107.0,5.05,13.25,597.0,405.2,316.68
2018,4,30,16,0,788.0,104.0,5.2,12.8,551.0,355.96,273.26
2018,4,30,16,15,763.5,100.0,5.2,12.5,501.0,305.35,227.85
2018,4,30,16,30,739.0,96.0,5.2,12.2,451.0,253.28,181.13
2018,4,30,16,45,705.0,91.5,5.25,11.9,399.5,204.51,138.17
2018,4,30,17,0,671.0,87.0,5.3,11.6,348.0,159.12,100.09
2018,4,30,17,15,623.5,81.0,5.3,11.2,296.0,114.82,67.41
2018,4,30,17,30,576.0,75.0,5.3,10.8,244.0,75.58,45.14
2018,4,30,17,45,491.5,67.5,5.3,10.4,192.0,47.78,37.66
2018,4,30,18,0,407.0,60.0,5.3,10.0,140.0,44.85,34.8
2018,4,30,18,15,270.0,48.0,5.25,9.7,94.5,36.33,26.64
2018,4,30,18,30,133.0,36.0,5.2,9.4,49.0,29.67,19.34
2018,4,30,18,45,69.5,21.0,5.15,9.05,27.5,17.61,0.0
2018,4,30,19,0,6.0,6.0,5.1,8.7,6.0,5.9,0.0
2018,4,30,19,15,3.0,3.0,5.05,8.6,3.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,4.8,8.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,4.75,8.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.3,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,3.95,7.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,3.8,7.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.6,6.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.5,6.8,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.25,6.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.15,6.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,5.75,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,5.7,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,5,1,5,15,38.5,8.0,3.5,6.25,9.5,0.0,0.0
2018,5,1,5,30,77.0,16.0,3.5,6.8,19.0,37.47,0.0
2018,5,1,5,45,151.0,30.5,3.55,7.3,47.0,101.62,68.81
2018,5,1,6,0,225.0,45.0,3.6,7.8,75.0,152.72,120.18
2018,5,1,6,15,312.0,58.0,3.6,8.25,119.0,214.09,175.38
2018,5,1,6,30,399.0,71.0,3.6,8.7,163.0,283.59,236.9
2018,5,1,6,45,521.5,73.5,3.6,9.15,225.0,369.72,311.27
2018,5,1,7,0,644.0,76.0,3.6,9.6,287.0,463.85,390.34
2018,5,1,7,15,684.5,81.0,3.6,10.1,339.5,520.55,436.58
2018,5,1,7,30,725.0,86.0,3.6,10.6,392.0,579.19,482.98
2018,5,1,7,45,754.0,90.0,3.6,11.1,443.5,627.98,520.3
2018,5,1,8,0,783.0,94.0,3.6,11.6,495.0,679.77,557.83
2018,5,1,8,15,805.0,97.0,3.6,11.95,544.5,725.2,589.48
2018,5,1,8,30,827.0,100.0,3.6,12.3,594.0,769.91,620.07
2018,5,1,8,45,844.0,103.0,3.6,12.7,640.0,809.56,646.34
2018,5,1,9,0,861.0,106.0,3.6,13.1,686.0,847.68,671.18
2018,5,1,9,15,875.5,107.0,3.55,13.45,727.0,874.68,687.6
2018,5,1,9,30,890.0,108.0,3.5,13.8,768.0,904.65,706.07
2018,5,1,9,45,902.0,108.5,3.45,14.1,804.0,929.59,720.96
2018,5,1,10,0,914.0,109.0,3.4,14.4,840.0,952.03,734.08
2018,5,1,10,15,920.0,110.5,3.35,14.65,868.5,967.34,742.38
2018,5,1,10,30,926.0,112.0,3.3,14.9,897.0,979.73,748.78
2018,5,1,10,45,929.5,114.0,3.3,15.1,918.5,987.29,752.5
2018,5,1,11,0,933.0,116.0,3.3,15.3,940.0,991.75,754.26
2018,5,1,11,15,936.0,116.0,3.3,15.45,954.0,990.59,752.49
2018,5,1,11,30,939.0,116.0,3.3,15.6,968.0,986.34,748.79
2018,5,1,11,45,940.0,116.5,3.3,15.75,974.0,977.68,742.24
2018,5,1,12,0,941.0,117.0,3.3,15.9,980.0,965.98,733.78
2018,5,1,12,15,942.0,116.0,3.35,15.95,979.0,949.85,723.03
2018,5,1,12,30,943.0,115.0,3.4,16.0,978.0,930.83,710.38
2018,5,1,12,45,943.5,112.5,3.45,16.0,969.0,907.13,694.65
2018,5,1,13,0,944.0,110.0,3.5,16.0,960.0,880.74,677.05
2018,5,1,13,15,940.5,109.5,3.55,15.95,943.5,850.47,656.79
2018,5,1,13,30,937.0,109.0,3.6,15.9,927.0,817.91,634.8
2018,5,1,13,45,931.5,108.0,3.65,15.85,902.5,781.28,609.73
2018,5,1,14,0,926.0,107.0,3.7,15.8,878.0,742.79,583.11
2018,5,1,14,15,918.5,105.5,3.8,15.7,847.0,700.85,552.72
2018,5,1,14,30,911.0,104.0,3.9,15.6,816.0,657.57,519.85
2018,5,1,14,45,900.5,102.5,3.95,15.45,779.0,611.41,483.91
2018,5,1,15,0,890.0,101.0,4.0,15.3,742.0,564.56,446.49
2018,5,1,15,15,877.0,98.5,4.0,15.3,699.5,515.12,405.75
2018,5,1,15,30,864.0,96.0,4.0,15.3,657.0,465.64,363.94
2018,5,1,15,45,846.0,94.0,4.15,14.8,610.0,410.89,317.88
2018,5,1,16,0,828.0,92.0,4.3,14.3,563.0,360.82,274.26
2018,5,1,16,15,803.5,89.0,4.35,13.9,512.5,309.13,228.38
2018,5,1,16,30,779.0,86.0,4.4,13.5,462.0,259.45,183.84
2018,5,1,16,45,746.0,82.0,4.4,13.1,409.5,209.5,139.97
2018,5,1,17,0,713.0,78.0,4.4,12.7,357.0,159.34,97.9
2018,5,1,17,15,666.5,73.5,4.35,12.2,304.5,114.18,64.5
2018,5,1,17,30,620.0,69.0,4.3,11.7,252.0,73.94,41.62
2018,5,1,17,45,551.0,62.0,4.25,11.25,201.5,42.78,33.04
2018,5,1,18,0,482.0,55.0,4.2,10.8,151.0,39.98,30.35
2018,5,1,18,15,377.0,46.0,4.1,10.4,107.5,35.14,25.57
2018,5,1,18,30,272.0,37.0,4.0,10.0,64.0,28.77,18.73
2018,5,1,18,45,155.0,23.0,3.9,9.6,36.5,18.28,0.0
2018,5,1,19,0,38.0,9.0,3.8,9.2,9.0,8.85,0.0
2018,5,1,19,15,19.0,4.5,3.75,9.1,4.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.9,8.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.75,8.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.0,9.0,1.25,7.8,11.5,8.85,0.0
2018,5,2,5,30,126.0,18.0,1.3,8.3,23.0,53.65,0.0
2018,5,2,5,45,207.5,27.5,1.3,8.85,49.5,116.93,80.72
2018,5,2,6,0,289.0,37.0,1.3,9.4,76.0,169.36,132.39
2018,5,2,6,15,392.0,49.0,1.25,9.8,126.5,240.53,194.91
2018,5,2,6,30,495.0,61.0,1.2,10.2,177.0,321.09,263.98
2018,5,2,6,45,571.5,67.5,1.15,10.65,233.0,390.39,322.07
2018,5,2,7,0,648.0,74.0,1.1,11.1,289.0,465.51,382.59
2018,5,2,7,15,685.5,79.5,1.05,11.55,341.0,521.18,425.59
2018,5,2,7,30,723.0,85.0,1.0,12.0,393.0,578.57,468.27
2018,5,2,7,45,749.5,90.0,0.95,12.5,444.0,626.8,502.42
2018,5,2,8,0,776.0,95.0,0.9,13.0,495.0,677.76,536.33
2018,5,2,8,15,795.0,99.5,0.85,13.35,543.5,722.38,564.52
2018,5,2,8,30,814.0,104.0,0.8,13.7,592.0,766.1,591.41
2018,5,2,8,45,819.5,111.0,0.8,14.05,634.0,800.44,612.03
2018,5,2,9,0,825.0,118.0,0.8,14.4,676.0,832.65,631.04
2018,5,2,9,15,844.0,118.0,0.8,14.7,718.5,866.55,651.11
2018,5,2,9,30,863.0,118.0,0.8,15.0,761.0,898.64,669.74
2018,5,2,9,45,870.5,121.5,0.8,15.25,795.5,917.03,679.43
2018,5,2,10,0,878.0,125.0,0.8,15.5,830.0,937.99,690.99
2018,5,2,10,15,884.0,127.5,0.85,15.65,858.5,953.79,700.47
2018,5,2,10,30,890.0,130.0,0.9,15.8,887.0,966.77,708.29
2018,5,2,10,45,893.5,132.0,0.95,15.95,907.5,973.98,712.55
2018,5,2,11,0,897.0,134.0,1.0,16.1,928.0,978.22,715.11
2018,5,2,11,15,899.0,135.0,1.05,16.2,941.5,977.05,714.49
2018,5,2,11,30,901.0,136.0,1.1,16.3,955.0,972.9,712.14
2018,5,2,11,45,902.0,136.5,1.15,16.4,961.0,964.39,707.1
2018,5,2,12,0,903.0,137.0,1.2,16.5,967.0,952.98,700.32
2018,5,2,12,15,909.5,132.0,1.25,16.5,967.0,938.3,691.74
2018,5,2,12,30,916.0,127.0,1.3,16.5,967.0,920.7,681.31
2018,5,2,12,45,922.5,120.5,1.4,16.55,959.5,898.78,668.61
2018,5,2,13,0,929.0,114.0,1.5,16.6,952.0,874.0,653.88
2018,5,2,13,15,924.5,113.5,1.55,16.5,935.0,843.33,634.78
2018,5,2,13,30,920.0,113.0,1.6,16.4,918.0,810.49,614.05
2018,5,2,13,45,914.0,112.0,1.6,16.35,893.5,774.04,590.01
2018,5,2,14,0,908.0,111.0,1.6,16.3,869.0,735.82,564.55
2018,5,2,14,15,900.0,110.0,1.65,16.15,838.5,694.69,536.06
2018,5,2,14,30,892.0,109.0,1.7,16.0,808.0,652.29,505.29
2018,5,2,14,45,881.5,107.0,1.75,15.85,771.0,606.47,471.14
2018,5,2,15,0,871.0,105.0,1.8,15.7,734.0,559.99,435.47
2018,5,2,15,15,857.5,102.5,1.8,15.7,691.5,511.16,396.51
2018,5,2,15,30,844.0,100.0,1.8,15.7,649.0,458.67,353.76
2018,5,2,15,45,826.0,97.0,1.9,15.2,602.5,407.73,311.87
2018,5,2,16,0,808.0,94.0,2.0,14.7,556.0,357.75,269.39
2018,5,2,16,15,785.5,91.0,1.95,14.35,507.0,307.62,225.53
2018,5,2,16,30,763.0,88.0,1.9,14.0,458.0,259.33,182.79
2018,5,2,16,45,733.5,83.0,1.9,13.65,406.5,209.94,139.9
2018,5,2,17,0,704.0,78.0,1.9,13.3,355.0,160.02,98.25
2018,5,2,17,15,662.0,72.5,1.85,12.85,303.5,114.84,64.62
2018,5,2,17,30,620.0,67.0,1.8,12.4,252.0,74.09,40.8
2018,5,2,17,45,559.5,60.5,1.7,12.0,203.0,41.32,31.67
2018,5,2,18,0,499.0,54.0,1.6,11.6,154.0,38.88,29.33
2018,5,2,18,15,389.5,44.0,1.55,11.2,108.5,33.02,23.68
2018,5,2,18,30,280.0,34.0,1.5,10.8,63.0,26.78,17.16
2018,5,2,18,45,169.0,21.5,1.45,10.45,36.5,16.93,0.0
2018,5,2,19,0,58.0,9.0,1.4,10.1,10.0,8.85,0.0
2018,5,2,19,15,29.0,4.5,1.45,9.9,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,3,5,15,6.5,2.5,1.45,7.65,3.0,4.04,0.0
2018,5,3,5,30,13.0,5.0,1.5,8.1,6.0,10.29,0.0
2018,5,3,5,45,6.5,8.0,1.55,8.5,8.5,9.96,2.12
2018,5,3,6,0,0.0,11.0,1.6,8.9,11.0,10.6,3.38
2018,5,3,6,15,0.0,17.5,1.65,9.25,17.5,16.88,8.96
2018,5,3,6,30,0.0,24.0,1.7,9.6,24.0,23.15,14.52
2018,5,3,6,45,0.0,46.5,1.7,9.95,46.5,44.91,33.42
2018,5,3,7,0,0.0,69.0,1.7,10.3,69.0,66.87,52.23
2018,5,3,7,15,0.0,91.0,1.7,10.6,91.0,89.16,71.02
2018,5,3,7,30,0.0,113.0,1.7,10.9,113.0,111.45,89.47
2018,5,3,7,45,0.5,132.0,1.65,11.2,132.5,130.89,105.24
2018,5,3,8,0,1.0,151.0,1.6,11.5,152.0,150.31,120.76
2018,5,3,8,15,12.0,185.5,1.6,11.75,193.0,193.89,156.15
2018,5,3,8,30,23.0,220.0,1.6,12.0,234.0,238.09,191.3
2018,5,3,8,45,55.0,249.5,1.6,12.25,286.0,302.95,242.84
2018,5,3,9,0,87.0,279.0,1.6,12.5,338.0,361.57,288.3
2018,5,3,9,15,78.0,297.5,1.6,12.7,353.0,373.87,296.13
2018,5,3,9,30,69.0,316.0,1.6,12.9,368.0,385.43,303.62
2018,5,3,9,45,101.5,331.5,1.6,13.1,411.5,438.75,344.15
2018,5,3,10,0,134.0,347.0,1.6,13.3,455.0,484.08,377.84
2018,5,3,10,15,286.5,325.0,1.65,13.45,566.0,608.52,473.31
2018,5,3,10,30,439.0,303.0,1.7,13.6,677.0,734.25,565.59
2018,5,3,10,45,623.0,238.5,1.7,13.7,783.5,840.72,642.92
2018,5,3,11,0,807.0,174.0,1.7,13.8,890.0,941.28,709.75
2018,5,3,11,15,814.5,175.0,1.7,13.9,907.5,944.84,710.16
2018,5,3,11,30,822.0,176.0,1.7,14.0,925.0,945.59,709.99
2018,5,3,11,45,790.0,194.5,1.75,14.05,918.5,924.59,696.21
2018,5,3,12,0,758.0,213.0,1.8,14.1,912.0,903.65,682.7
2018,5,3,12,15,740.0,222.0,1.8,14.1,903.5,881.63,668.0
2018,5,3,12,30,722.0,231.0,1.8,14.1,895.0,857.78,652.07
2018,5,3,12,45,654.5,263.5,1.85,14.05,861.0,812.84,620.38
2018,5,3,13,0,587.0,296.0,1.9,14.0,827.0,768.51,588.48
2018,5,3,13,15,514.0,327.5,1.9,14.0,786.5,721.36,553.6
2018,5,3,13,30,441.0,359.0,1.9,14.0,746.0,675.66,519.45
2018,5,3,13,45,455.5,343.0,1.9,13.95,733.0,653.56,504.48
2018,5,3,14,0,470.0,327.0,1.9,13.9,720.0,629.68,487.75
2018,5,3,14,15,455.0,319.5,1.95,13.8,689.0,592.24,460.63
2018,5,3,14,30,440.0,312.0,2.0,13.7,658.0,555.19,433.42
2018,5,3,14,45,446.0,293.0,2.0,13.6,629.5,520.56,407.67
2018,5,3,15,0,452.0,274.0,2.0,13.5,601.0,484.94,380.53
2018,5,3,15,15,574.5,212.5,2.0,13.5,603.5,467.93,367.27
2018,5,3,15,30,697.0,151.0,2.0,13.5,606.0,438.2,342.37
2018,5,3,15,45,514.0,186.0,2.1,13.3,508.5,363.02,282.81
2018,5,3,16,0,331.0,221.0,2.2,13.1,411.0,306.98,239.32
2018,5,3,16,15,260.0,210.5,2.3,12.9,351.5,258.39,200.92
2018,5,3,16,30,189.0,200.0,2.4,12.7,292.0,221.32,172.24
2018,5,3,16,45,292.0,162.0,2.5,12.45,286.0,194.06,145.48
2018,5,3,17,0,395.0,124.0,2.6,12.2,280.0,156.37,109.34
2018,5,3,17,15,489.5,98.0,2.65,11.85,264.0,122.6,78.46
2018,5,3,17,30,584.0,72.0,2.7,11.5,248.0,78.45,44.97
2018,5,3,17,45,502.0,65.0,2.75,11.1,196.0,44.97,35.06
2018,5,3,18,0,420.0,58.0,2.8,10.7,144.0,42.3,32.5
2018,5,3,18,15,351.0,47.5,2.8,10.4,105.5,36.15,26.56
2018,5,3,18,30,282.0,37.0,2.8,10.1,67.0,28.59,18.87
2018,5,3,18,45,165.0,23.0,2.8,9.75,38.5,18.13,1.42
2018,5,3,19,0,48.0,9.0,2.8,9.4,10.0,8.85,0.0
2018,5,3,19,15,24.0,4.5,2.75,9.35,5.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.55,9.05,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,5,4,5,15,52.0,10.0,2.1,7.45,12.5,22.63,0.0
2018,5,4,5,30,104.0,20.0,2.2,7.9,25.0,61.47,0.0
2018,5,4,5,45,219.0,32.0,2.25,8.4,58.5,127.67,91.97
2018,5,4,6,0,334.0,44.0,2.3,8.9,92.0,195.96,155.13
2018,5,4,6,15,384.0,57.5,2.1,9.4,133.5,246.88,201.67
2018,5,4,6,30,434.0,71.0,1.9,9.9,175.0,303.37,251.4
2018,5,4,6,45,465.0,79.0,1.75,10.35,214.5,350.37,291.75
2018,5,4,7,0,496.0,87.0,1.6,10.8,254.0,397.13,330.29
2018,5,4,7,15,389.5,120.5,1.45,11.3,265.0,386.95,320.18
2018,5,4,7,30,283.0,154.0,1.3,11.8,276.0,361.48,297.23
2018,5,4,7,45,407.5,155.0,1.15,12.3,354.5,466.62,379.97
2018,5,4,8,0,532.0,156.0,1.0,12.8,433.0,571.41,457.88
2018,5,4,8,15,579.0,158.5,1.1,13.25,486.5,630.21,499.98
2018,5,4,8,30,626.0,161.0,1.2,13.7,540.0,687.15,540.42
2018,5,4,8,45,622.0,177.5,1.25,14.15,577.5,718.27,560.15
2018,5,4,9,0,618.0,194.0,1.3,14.6,615.0,747.11,578.24
2018,5,4,9,15,655.0,193.5,1.4,14.95,663.5,791.25,608.68
2018,5,4,9,30,692.0,193.0,1.5,15.3,712.0,834.75,637.26
2018,5,4,9,45,701.0,201.0,1.65,15.65,747.0,861.01,654.41
