Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,0,710.0,209.0,1.8,16.0,782.0,885.09,670.24
2018,5,4,10,15,620.5,265.0,1.75,16.25,778.5,864.89,652.35
2018,5,4,10,30,531.0,321.0,1.7,16.5,775.0,839.4,630.33
2018,5,4,10,45,540.5,329.0,1.65,16.8,800.5,855.46,639.59
2018,5,4,11,0,550.0,337.0,1.6,17.1,826.0,869.5,646.99
2018,5,4,11,15,577.0,330.0,1.55,17.3,850.0,882.71,654.82
2018,5,4,11,30,604.0,323.0,1.5,17.5,874.0,893.76,661.17
2018,5,4,11,45,631.0,309.5,1.45,17.7,889.0,895.73,661.74
2018,5,4,12,0,658.0,296.0,1.4,17.9,904.0,895.59,661.02
2018,5,4,12,15,638.5,303.0,1.45,18.0,892.0,870.97,644.5
2018,5,4,12,30,619.0,310.0,1.5,18.1,880.0,844.97,627.21
2018,5,4,12,45,691.0,267.0,1.55,18.15,897.5,848.3,632.27
2018,5,4,13,0,763.0,224.0,1.6,18.2,915.0,846.58,633.26
2018,5,4,13,15,709.5,249.0,1.7,18.1,882.5,803.68,604.15
2018,5,4,13,30,656.0,274.0,1.8,18.0,850.0,761.64,575.27
2018,5,4,13,45,698.0,241.0,1.95,17.9,839.5,737.49,561.26
2018,5,4,14,0,740.0,208.0,2.1,17.8,829.0,709.21,543.54
2018,5,4,14,15,788.5,175.0,2.15,17.6,815.0,682.81,526.04
2018,5,4,14,30,837.0,142.0,2.2,17.4,801.0,649.73,503.0
2018,5,4,14,45,841.5,130.5,2.3,17.15,767.0,605.67,470.67
2018,5,4,15,0,846.0,119.0,2.4,16.9,733.0,559.91,436.01
2018,5,4,15,15,842.0,112.5,2.4,16.9,694.0,512.92,398.4
2018,5,4,15,30,838.0,106.0,2.4,16.9,655.0,465.23,359.16
2018,5,4,15,45,831.5,99.5,2.5,16.3,611.5,416.01,318.54
2018,5,4,16,0,825.0,93.0,2.6,15.7,568.0,366.68,276.43
2018,5,4,16,15,806.0,89.0,2.65,15.35,519.5,315.88,231.98
2018,5,4,16,30,787.0,85.0,2.7,15.0,471.0,266.56,188.2
2018,5,4,16,45,758.5,81.0,2.7,14.6,419.5,217.01,144.88
2018,5,4,17,0,730.0,77.0,2.7,14.2,368.0,170.29,105.5
2018,5,4,17,15,670.5,73.0,2.7,13.75,311.0,119.85,67.81
2018,5,4,17,30,611.0,69.0,2.7,13.3,254.0,78.94,43.6
2018,5,4,17,45,525.5,61.5,2.7,12.85,199.5,41.8,31.98
2018,5,4,18,0,440.0,54.0,2.7,12.4,145.0,38.47,28.87
2018,5,4,18,15,370.5,44.5,2.65,11.95,106.5,33.09,23.72
2018,5,4,18,30,301.0,35.0,2.6,11.5,68.0,27.37,17.81
2018,5,4,18,45,180.5,22.5,2.55,11.0,39.5,17.64,2.76
2018,5,4,19,0,60.0,10.0,2.5,10.5,11.0,9.83,0.0
2018,5,4,19,15,30.0,5.0,2.45,10.4,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,8.6,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,5,5,15,4.5,6.5,2.2,8.65,6.5,7.51,0.0
2018,5,5,5,30,9.0,13.0,2.2,8.8,13.0,15.3,0.0
2018,5,5,5,45,4.5,24.0,2.2,8.95,24.0,24.71,14.23
2018,5,5,6,0,0.0,35.0,2.2,9.1,35.0,33.91,23.23
2018,5,5,6,15,2.0,52.5,2.15,9.25,53.0,52.89,40.0
2018,5,5,6,30,4.0,70.0,2.1,9.4,71.0,71.8,56.6
2018,5,5,6,45,101.5,100.0,2.05,9.6,134.5,166.31,138.4
2018,5,5,7,0,199.0,130.0,2.0,9.8,198.0,267.17,223.72
2018,5,5,7,15,279.0,143.0,2.0,10.0,255.0,337.57,282.14
2018,5,5,7,30,359.0,156.0,2.0,10.2,312.0,414.08,344.2
2018,5,5,7,45,292.5,184.5,1.95,10.45,321.5,412.54,340.16
2018,5,5,8,0,226.0,213.0,1.9,10.7,331.0,405.03,331.41
2018,5,5,8,15,319.0,220.5,1.9,10.95,404.5,489.73,398.45
2018,5,5,8,30,412.0,228.0,1.9,11.2,478.0,588.51,473.43
2018,5,5,8,45,309.0,256.5,1.85,11.5,452.0,536.46,429.28
2018,5,5,9,0,206.0,285.0,1.8,11.8,426.0,477.57,380.67
2018,5,5,9,15,190.5,310.5,1.75,12.0,447.0,494.4,391.75
2018,5,5,9,30,175.0,336.0,1.7,12.2,468.0,509.69,401.03
2018,5,5,9,45,112.0,326.5,1.65,12.4,412.5,443.17,348.07
2018,5,5,10,0,49.0,317.0,1.6,12.6,357.0,366.89,287.6
2018,5,5,10,15,73.5,341.0,1.7,12.65,403.0,413.62,324.1
2018,5,5,10,30,98.0,365.0,1.8,12.7,449.0,467.46,364.7
2018,5,5,10,45,198.0,381.5,1.85,12.8,556.5,576.35,447.61
2018,5,5,11,0,298.0,398.0,1.9,12.9,664.0,690.6,531.26
2018,5,5,11,15,378.5,388.5,2.05,12.9,731.5,752.05,576.66
2018,5,5,11,30,459.0,379.0,2.2,12.9,799.0,815.62,623.35
2018,5,5,11,45,349.0,414.5,2.35,12.9,735.0,738.1,565.86
2018,5,5,12,0,239.0,450.0,2.5,12.9,671.0,665.06,511.38
2018,5,5,12,15,196.5,449.5,2.55,12.95,631.0,616.76,475.83
2018,5,5,12,30,154.0,449.0,2.6,13.0,591.0,572.18,442.36
2018,5,5,12,45,145.5,449.0,2.7,13.05,582.0,558.26,432.4
2018,5,5,13,0,137.0,449.0,2.8,13.1,573.0,544.31,422.18
2018,5,5,13,15,210.0,421.5,2.8,13.2,608.0,569.84,443.45
2018,5,5,13,30,283.0,394.0,2.8,13.3,643.0,589.52,459.84
2018,5,5,13,45,297.0,387.0,2.8,13.35,642.0,580.74,453.48
2018,5,5,14,0,311.0,380.0,2.8,13.4,641.0,570.44,446.05
2018,5,5,14,15,281.5,376.0,2.8,13.45,606.0,532.43,417.09
2018,5,5,14,30,252.0,372.0,2.8,13.5,571.0,496.15,389.37
2018,5,5,14,45,339.5,327.0,2.8,13.55,582.0,493.77,388.95
2018,5,5,15,0,427.0,282.0,2.8,13.6,593.0,480.57,379.31
2018,5,5,15,15,431.0,262.5,2.8,13.6,561.0,443.73,350.12
2018,5,5,15,30,435.0,243.0,2.8,13.6,529.0,406.19,319.83
2018,5,5,15,45,504.0,204.0,2.8,13.4,512.5,377.08,295.12
2018,5,5,16,0,573.0,165.0,2.8,13.2,496.0,340.83,263.13
2018,5,5,16,15,676.0,126.0,2.8,12.95,483.0,307.8,231.14
2018,5,5,16,30,779.0,87.0,2.8,12.7,470.0,268.31,191.85
2018,5,5,16,45,743.5,83.5,2.85,12.5,417.0,218.19,147.83
2018,5,5,17,0,708.0,80.0,2.9,12.3,364.0,168.09,105.48
2018,5,5,17,15,646.5,78.0,2.9,11.9,309.5,123.48,72.18
2018,5,5,17,30,585.0,76.0,2.9,11.5,255.0,85.32,49.51
2018,5,5,17,45,481.5,68.5,2.9,11.1,197.5,48.85,38.57
2018,5,5,18,0,378.0,61.0,2.9,10.7,140.0,44.56,34.57
2018,5,5,18,15,314.5,50.0,2.85,10.3,103.5,37.5,27.84
2018,5,5,18,30,251.0,39.0,2.8,9.9,67.0,30.07,20.38
2018,5,5,18,45,143.0,24.0,2.7,9.55,38.5,18.83,4.73
2018,5,5,19,0,35.0,9.0,2.6,9.2,10.0,8.85,0.0
2018,5,5,19,15,17.5,4.5,2.6,9.0,5.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.6,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.6,8.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,6,5,15,63.5,10.5,2.6,8.4,14.0,26.27,0.0
2018,5,6,5,30,127.0,21.0,2.7,8.6,28.0,71.07,5.88
2018,5,6,5,45,209.5,33.5,2.75,8.85,59.0,126.95,93.46
2018,5,6,6,0,292.0,46.0,2.8,9.1,90.0,182.27,145.06
2018,5,6,6,15,394.0,56.5,2.8,9.35,139.5,253.98,208.62
2018,5,6,6,30,496.0,67.0,2.8,9.6,189.0,333.56,277.97
2018,5,6,6,45,453.5,85.0,2.75,9.85,216.5,350.53,293.98
2018,5,6,7,0,411.0,103.0,2.7,10.1,244.0,365.71,307.08
2018,5,6,7,15,401.5,126.0,2.7,10.55,282.0,402.4,336.49
2018,5,6,7,30,392.0,149.0,2.7,11.0,320.0,437.16,363.2
2018,5,6,7,45,521.0,138.0,2.7,11.4,394.5,527.89,436.01
2018,5,6,8,0,650.0,127.0,2.7,11.8,469.0,631.62,516.19
2018,5,6,8,15,759.0,106.0,2.75,12.15,542.0,709.15,572.93
2018,5,6,8,30,868.0,85.0,2.8,12.5,615.0,789.72,629.59
2018,5,6,8,45,882.5,87.5,2.8,12.9,660.5,827.9,653.87
2018,5,6,9,0,897.0,90.0,2.8,13.3,706.0,864.36,676.96
2018,5,6,9,15,907.5,92.0,2.85,13.6,746.0,894.86,696.24
2018,5,6,9,30,918.0,94.0,2.9,13.9,786.0,923.07,713.87
2018,5,6,9,45,922.0,97.0,3.0,14.15,819.0,943.98,726.95
2018,5,6,10,0,926.0,100.0,3.1,14.4,852.0,962.07,738.18
2018,5,6,10,15,896.5,122.0,3.15,14.55,870.0,966.09,739.72
2018,5,6,10,30,867.0,144.0,3.2,14.7,888.0,971.26,742.32
2018,5,6,10,45,863.5,151.0,3.25,14.9,907.5,976.63,745.03
2018,5,6,11,0,860.0,158.0,3.3,15.1,927.0,978.95,745.77
2018,5,6,11,15,853.5,165.0,3.4,15.15,938.0,975.46,743.46
2018,5,6,11,30,847.0,172.0,3.5,15.2,949.0,969.05,739.3
2018,5,6,11,45,828.5,186.0,3.55,15.25,950.0,955.7,730.12
2018,5,6,12,0,810.0,200.0,3.6,15.3,951.0,939.79,719.29
2018,5,6,12,15,636.5,293.5,3.6,15.2,883.0,862.24,663.06
2018,5,6,12,30,463.0,387.0,3.6,15.1,815.0,785.25,603.57
2018,5,6,12,45,376.0,410.0,3.6,15.05,755.5,718.3,553.84
2018,5,6,13,0,289.0,433.0,3.6,15.0,696.0,655.02,506.0
2018,5,6,13,15,310.5,420.5,3.55,14.9,698.5,648.76,502.53
2018,5,6,13,30,332.0,408.0,3.5,14.8,701.0,640.71,497.34
2018,5,6,13,45,299.5,404.5,3.5,14.75,663.5,599.16,466.24
2018,5,6,14,0,267.0,401.0,3.5,14.7,626.0,559.19,436.24
2018,5,6,14,15,298.5,377.0,3.45,14.5,620.0,545.21,426.98
2018,5,6,14,30,330.0,353.0,3.4,14.3,614.0,528.57,415.27
2018,5,6,14,45,378.0,320.0,3.35,14.1,606.0,510.79,402.58
2018,5,6,15,0,426.0,287.0,3.3,13.9,598.0,485.39,383.49
2018,5,6,15,15,344.5,289.0,3.3,13.9,531.0,428.57,338.48
2018,5,6,15,30,263.0,291.0,3.3,13.9,464.0,375.12,296.22
2018,5,6,15,45,253.5,269.5,3.25,13.45,427.0,337.85,266.82
2018,5,6,16,0,244.0,248.0,3.2,13.0,390.0,301.48,237.59
2018,5,6,16,15,246.5,225.5,3.2,12.75,358.0,268.89,210.57
2018,5,6,16,30,249.0,203.0,3.2,12.5,326.0,236.14,182.99
2018,5,6,16,45,189.0,181.0,3.2,12.3,268.5,195.6,151.18
2018,5,6,17,0,129.0,159.0,3.2,12.1,211.0,156.53,121.25
2018,5,6,17,15,156.5,132.0,3.15,11.85,186.5,129.05,97.68
2018,5,6,17,30,184.0,105.0,3.1,11.6,162.0,94.47,69.52
2018,5,6,17,45,176.0,84.0,3.05,11.35,130.5,66.78,54.63
2018,5,6,18,0,168.0,63.0,3.0,11.1,99.0,50.35,39.71
2018,5,6,18,15,96.0,46.5,2.95,10.8,66.0,37.91,28.17
2018,5,6,18,30,24.0,30.0,2.9,10.5,33.0,28.28,18.87
2018,5,6,18,45,19.5,19.5,2.85,10.25,21.0,18.49,5.57
2018,5,6,19,0,15.0,9.0,2.8,10.0,9.0,8.85,0.0
2018,5,6,19,15,7.5,4.5,2.75,9.95,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,9.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.55,9.25,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,3.55,8.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,3.5,8.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,5,15,87.5,12.0,3.3,8.85,17.0,33.98,0.0
2018,5,7,5,30,175.0,24.0,3.3,9.2,34.0,90.21,20.77
2018,5,7,5,45,299.5,34.5,3.3,9.55,72.0,160.15,119.12
2018,5,7,6,0,424.0,45.0,3.3,9.9,110.0,235.41,187.5
2018,5,7,6,15,482.5,53.5,3.25,10.35,153.5,290.86,238.32
2018,5,7,6,30,541.0,62.0,3.2,10.8,197.0,351.16,291.74
2018,5,7,6,45,614.5,66.5,3.1,11.2,253.0,419.35,349.95
2018,5,7,7,0,688.0,71.0,3.0,11.6,309.0,492.98,410.52
2018,5,7,7,15,724.0,75.5,2.95,12.25,361.5,546.13,452.51
2018,5,7,7,30,760.0,80.0,2.9,12.9,414.0,603.3,496.08
2018,5,7,7,45,786.0,83.5,2.9,13.5,465.5,653.48,532.55
2018,5,7,8,0,812.0,87.0,2.9,14.1,517.0,703.72,567.04
2018,5,7,8,15,831.0,90.0,2.85,14.65,565.5,747.8,596.04
2018,5,7,8,30,850.0,93.0,2.8,15.2,614.0,790.92,623.76
2018,5,7,8,45,863.0,96.5,2.75,15.8,658.5,823.58,643.34
2018,5,7,9,0,876.0,100.0,2.7,16.4,703.0,859.28,664.83
2018,5,7,9,15,852.0,117.5,2.7,16.75,732.0,881.22,677.42
2018,5,7,9,30,828.0,135.0,2.7,17.1,761.0,894.15,683.9
2018,5,7,9,45,867.5,122.5,2.7,17.4,804.5,923.45,701.88
2018,5,7,10,0,907.0,110.0,2.7,17.7,848.0,956.82,722.34
2018,5,7,10,15,922.5,106.5,2.7,17.85,879.0,975.51,733.17
2018,5,7,10,30,938.0,103.0,2.7,18.0,910.0,991.52,742.4
2018,5,7,10,45,931.5,110.5,2.75,18.15,928.5,995.4,744.12
2018,5,7,11,0,925.0,118.0,2.8,18.3,947.0,996.03,743.91
2018,5,7,11,15,928.0,118.5,2.8,18.3,960.5,995.33,742.94
2018,5,7,11,30,931.0,119.0,2.8,18.3,974.0,991.57,740.08
2018,5,7,11,45,943.0,112.0,2.85,18.35,983.0,985.64,736.21
2018,5,7,12,0,955.0,105.0,2.9,18.4,992.0,976.58,730.37
2018,5,7,12,15,954.5,105.0,2.85,18.4,990.5,960.01,718.91
2018,5,7,12,30,954.0,105.0,2.8,18.4,989.0,940.58,705.67
2018,5,7,12,45,953.0,103.5,2.8,18.4,979.5,916.5,689.77
2018,5,7,13,0,952.0,102.0,2.8,18.4,970.0,889.78,672.11
2018,5,7,13,15,948.5,101.5,2.8,18.4,953.0,859.47,651.95
2018,5,7,13,30,945.0,101.0,2.8,18.4,936.0,826.86,630.15
2018,5,7,13,45,939.5,99.5,2.8,18.35,911.5,789.7,605.16
2018,5,7,14,0,934.0,98.0,2.8,18.3,887.0,750.7,578.68
2018,5,7,14,15,928.0,96.0,2.85,18.15,856.5,709.22,550.41
2018,5,7,14,30,922.0,94.0,2.9,18.0,826.0,666.29,518.75
2018,5,7,14,45,915.0,91.5,2.95,17.85,790.0,621.05,484.53
2018,5,7,15,0,908.0,89.0,3.0,17.7,754.0,574.82,448.61
2018,5,7,15,15,896.0,87.0,3.0,17.7,712.0,525.76,409.13
2018,5,7,15,30,884.0,85.0,3.0,17.7,670.0,476.55,368.48
2018,5,7,15,45,868.5,82.5,3.15,17.05,623.5,425.55,326.44
2018,5,7,16,0,853.0,80.0,3.3,16.4,577.0,375.17,283.52
2018,5,7,16,15,831.5,78.0,3.35,16.0,527.5,324.19,238.81
2018,5,7,16,30,810.0,76.0,3.4,15.6,478.0,270.5,191.41
2018,5,7,16,45,781.0,72.5,3.45,15.15,426.0,220.11,147.1
2018,5,7,17,0,752.0,69.0,3.5,14.7,374.0,172.54,106.53
2018,5,7,17,15,712.5,65.0,3.45,14.25,322.0,126.41,70.82
2018,5,7,17,30,673.0,61.0,3.4,13.8,270.0,84.48,44.31
2018,5,7,17,45,616.0,55.5,3.35,13.3,220.0,41.91,32.02
2018,5,7,18,0,559.0,50.0,3.3,12.8,170.0,34.57,25.38
2018,5,7,18,15,471.0,42.5,3.25,12.45,125.0,30.79,21.7
2018,5,7,18,30,383.0,35.0,3.2,12.1,80.0,26.82,17.54
2018,5,7,18,45,245.5,24.0,3.15,11.75,48.0,19.09,6.75
2018,5,7,19,0,108.0,13.0,3.1,11.4,16.0,12.78,0.0
2018,5,7,19,15,54.0,6.5,3.1,11.3,8.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,5,15,92.5,11.0,3.1,9.65,16.5,34.49,0.0
2018,5,8,5,30,185.0,22.0,3.1,10.0,33.0,91.67,30.23
2018,5,8,5,45,267.5,35.0,3.15,10.35,67.5,149.75,111.75
2018,5,8,6,0,350.0,48.0,3.2,10.7,102.0,210.18,167.33
2018,5,8,6,15,479.0,51.5,3.15,11.0,155.5,288.2,235.95
2018,5,8,6,30,608.0,55.0,3.1,11.3,209.0,377.09,312.6
2018,5,8,6,45,656.0,59.5,3.1,11.6,259.5,432.3,360.26
2018,5,8,7,0,704.0,64.0,3.1,11.9,310.0,493.32,410.94
2018,5,8,7,15,737.0,68.0,3.0,12.25,361.5,547.21,453.88
2018,5,8,7,30,770.0,72.0,2.9,12.6,413.0,602.32,496.25
2018,5,8,7,45,794.5,75.0,2.85,12.95,463.0,651.22,531.6
2018,5,8,8,0,819.0,78.0,2.8,13.3,513.0,700.09,565.43
2018,5,8,8,15,836.5,80.0,2.7,13.65,560.0,737.54,589.78
2018,5,8,8,30,854.0,82.0,2.6,14.0,607.0,778.49,616.25
2018,5,8,8,45,861.5,87.0,2.5,14.35,649.5,813.3,637.74
2018,5,8,9,0,869.0,92.0,2.4,14.7,692.0,846.04,657.42
2018,5,8,9,15,810.5,126.0,2.3,15.0,711.0,855.76,660.86
2018,5,8,9,30,752.0,160.0,2.2,15.3,730.0,857.76,659.2
2018,5,8,9,45,651.5,219.0,2.1,15.6,729.0,839.89,643.84
2018,5,8,10,0,551.0,278.0,2.0,15.9,728.0,812.95,619.55
2018,5,8,10,15,683.5,219.0,2.0,16.15,796.0,880.77,668.3
2018,5,8,10,30,816.0,160.0,2.0,16.4,864.0,942.89,708.04
2018,5,8,10,45,873.5,129.5,1.95,16.65,899.5,961.72,717.91
2018,5,8,11,0,931.0,99.0,1.9,16.9,935.0,983.65,730.26
2018,5,8,11,15,933.5,99.5,1.95,16.95,948.5,982.65,729.35
2018,5,8,11,30,936.0,100.0,2.0,17.0,962.0,978.59,726.8
2018,5,8,11,45,938.0,99.5,2.05,17.1,968.0,970.02,721.27
2018,5,8,12,0,940.0,99.0,2.1,17.2,974.0,958.45,713.89
2018,5,8,12,15,938.5,100.0,2.2,17.15,972.5,942.28,704.45
2018,5,8,12,30,937.0,101.0,2.3,17.1,971.0,923.31,693.13
2018,5,8,12,45,934.0,101.5,2.35,17.05,961.5,899.87,678.29
2018,5,8,13,0,931.0,102.0,2.4,17.0,952.0,873.91,661.7
2018,5,8,13,15,927.5,101.5,2.5,16.85,935.5,844.2,643.09
2018,5,8,13,30,924.0,101.0,2.6,16.7,919.0,812.26,622.71
2018,5,8,13,45,912.5,104.0,2.65,16.5,894.0,775.58,598.54
2018,5,8,14,0,901.0,107.0,2.7,16.3,869.0,737.47,573.07
2018,5,8,14,15,900.0,102.0,2.65,16.1,840.5,697.79,545.23
2018,5,8,14,30,899.0,97.0,2.6,15.9,812.0,656.36,514.24
2018,5,8,14,45,779.5,140.5,2.6,15.75,740.0,585.26,459.17
2018,5,8,15,0,660.0,184.0,2.6,15.6,668.0,521.97,409.42
2018,5,8,15,15,534.0,217.5,2.6,15.6,595.0,458.51,359.06
2018,5,8,15,30,408.0,251.0,2.6,15.6,522.0,403.97,315.6
2018,5,8,15,45,513.5,200.5,2.55,15.25,517.0,381.49,296.48
2018,5,8,16,0,619.0,150.0,2.5,14.9,512.0,347.94,266.56
2018,5,8,16,15,658.0,125.0,2.5,14.7,480.0,306.34,229.28
2018,5,8,16,30,697.0,100.0,2.5,14.5,448.0,260.98,187.77
2018,5,8,16,45,717.5,85.5,2.5,14.3,410.0,220.26,150.0
2018,5,8,17,0,738.0,71.0,2.5,14.1,372.0,174.03,108.51
2018,5,8,17,15,699.5,66.5,2.45,13.8,320.5,128.23,72.78
2018,5,8,17,30,661.0,62.0,2.4,13.5,269.0,86.53,45.86
2018,5,8,17,45,605.0,56.5,2.3,13.2,219.5,44.4,27.41
2018,5,8,18,0,549.0,51.0,2.2,12.9,170.0,35.27,26.01
2018,5,8,18,15,459.0,44.0,2.15,12.6,125.5,31.98,22.78
2018,5,8,18,30,369.0,37.0,2.1,12.3,81.0,28.57,19.12
2018,5,8,18,45,234.0,25.0,2.0,11.95,48.5,19.92,8.04
2018,5,8,19,0,99.0,13.0,1.9,11.6,16.0,12.78,0.0
2018,5,8,19,15,49.5,6.5,1.9,11.5,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,2.3,9.6,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,2.3,9.6,2.0,0.0,0.0
2018,5,9,5,15,54.0,12.5,2.4,9.8,15.5,26.24,0.0
2018,5,9,5,30,96.0,23.0,2.5,10.0,29.0,61.82,23.8
2018,5,9,5,45,267.5,34.0,2.65,10.2,72.0,150.0,112.69
2018,5,9,6,0,439.0,45.0,2.8,10.4,115.0,243.57,194.34
2018,5,9,6,15,522.5,51.5,2.9,10.65,164.0,308.78,252.96
2018,5,9,6,30,606.0,58.0,3.0,10.9,213.0,381.07,316.25
2018,5,9,6,45,656.0,63.5,3.15,11.1,265.0,440.87,367.89
2018,5,9,7,0,706.0,69.0,3.3,11.3,317.0,501.72,418.88
2018,5,9,7,15,740.0,72.5,3.35,11.55,369.0,555.83,462.63
2018,5,9,7,30,774.0,76.0,3.4,11.8,421.0,611.19,506.07
2018,5,9,7,45,798.5,79.5,3.45,12.05,472.0,660.84,542.88
2018,5,9,8,0,823.0,83.0,3.5,12.3,523.0,710.43,578.23
2018,5,9,8,15,841.0,86.5,3.5,12.5,571.5,754.67,608.84
2018,5,9,8,30,859.0,90.0,3.5,12.7,620.0,793.11,634.73
2018,5,9,8,45,871.5,93.0,3.55,12.95,664.5,829.84,659.25
2018,5,9,9,0,884.0,96.0,3.6,13.2,709.0,864.78,682.26
2018,5,9,9,15,894.0,98.0,3.6,13.4,748.0,894.44,701.17
2018,5,9,9,30,904.0,100.0,3.6,13.6,787.0,921.83,718.41
2018,5,9,9,45,906.0,105.0,3.6,13.8,820.0,942.7,731.04
2018,5,9,10,0,908.0,110.0,3.6,14.0,853.0,960.7,741.73
2018,5,9,10,15,851.0,148.0,3.55,14.2,862.5,960.51,739.53
2018,5,9,10,30,794.0,186.0,3.5,14.4,872.0,950.2,730.6
2018,5,9,10,45,635.5,275.0,3.45,14.55,832.5,895.69,689.64
2018,5,9,11,0,477.0,364.0,3.4,14.7,793.0,832.24,638.76
2018,5,9,11,15,496.0,366.0,3.4,14.85,818.0,847.17,649.34
2018,5,9,11,30,515.0,368.0,3.4,15.0,843.0,860.13,657.93
2018,5,9,11,45,551.5,351.0,3.35,15.15,862.5,868.51,663.93
2018,5,9,12,0,588.0,334.0,3.3,15.3,882.0,874.48,668.27
2018,5,9,12,15,624.5,314.0,3.3,15.35,895.5,874.09,668.86
2018,5,9,12,30,661.0,294.0,3.3,15.4,909.0,871.79,668.12
2018,5,9,12,45,790.0,211.0,3.35,15.45,939.0,884.32,679.51
2018,5,9,13,0,919.0,128.0,3.4,15.5,969.0,890.11,683.95
2018,5,9,13,15,819.0,184.5,3.5,15.45,924.0,837.2,647.78
2018,5,9,13,30,719.0,241.0,3.6,15.4,879.0,785.53,610.43
2018,5,9,13,45,745.5,217.5,3.65,15.35,864.0,757.28,591.31
2018,5,9,14,0,772.0,194.0,3.7,15.3,849.0,725.81,569.25
2018,5,9,14,15,767.0,187.0,3.8,15.15,818.0,685.11,539.54
2018,5,9,14,30,762.0,180.0,3.9,15.0,787.0,643.37,508.4
2018,5,9,14,45,747.5,174.5,4.0,14.8,747.5,596.49,472.63
2018,5,9,15,0,733.0,169.0,4.1,14.6,708.0,549.67,436.03
2018,5,9,15,15,697.5,168.0,4.1,14.6,657.5,496.61,393.18
2018,5,9,15,30,662.0,167.0,4.1,14.6,607.0,445.91,351.44
2018,5,9,15,45,732.5,132.0,4.1,14.2,587.5,410.95,321.22
2018,5,9,16,0,803.0,97.0,4.1,13.8,568.0,372.01,285.85
2018,5,9,16,15,753.5,96.5,4.05,13.6,508.5,315.98,237.18
2018,5,9,16,30,704.0,96.0,4.0,13.4,449.0,261.13,189.44
2018,5,9,16,45,673.5,92.0,4.0,13.2,400.5,215.01,148.65
2018,5,9,17,0,643.0,88.0,4.0,13.0,352.0,171.87,111.61
2018,5,9,17,15,635.5,79.5,3.95,12.7,310.5,130.66,77.87
2018,5,9,17,30,628.0,71.0,3.9,12.4,269.0,90.44,50.0
2018,5,9,17,45,570.5,65.5,3.9,12.05,220.5,53.17,34.15
2018,5,9,18,0,513.0,60.0,3.9,11.7,172.0,42.99,33.07
2018,5,9,18,15,418.5,51.0,3.8,11.4,127.0,38.29,28.52
2018,5,9,18,30,324.0,42.0,3.7,11.1,82.0,33.35,23.42
2018,5,9,18,45,199.5,28.0,3.6,10.8,49.0,21.94,10.14
2018,5,9,19,0,75.0,14.0,3.5,10.5,16.0,13.76,0.0
2018,5,9,19,15,37.5,7.0,3.5,10.4,8.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.8,9.85,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,4.35,9.75,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,4.15,9.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,10,4,45,4.5,1.0,4.15,9.0,1.0,0.0,0.0
2018,5,10,5,0,9.0,2.0,4.2,9.0,2.0,0.0,0.0
2018,5,10,5,15,108.5,14.5,4.2,9.25,21.5,42.54,0.0
2018,5,10,5,30,208.0,27.0,4.2,9.5,41.0,107.1,51.15
2018,5,10,5,45,324.5,37.0,4.2,9.8,79.5,173.9,132.02
2018,5,10,6,0,441.0,47.0,4.2,10.1,118.0,247.58,198.7
2018,5,10,6,15,507.0,55.0,4.2,10.3,164.5,307.0,253.05
2018,5,10,6,30,573.0,63.0,4.2,10.5,211.0,371.89,310.67
2018,5,10,6,45,635.5,67.5,4.2,10.7,265.0,435.95,366.08
2018,5,10,7,0,698.0,72.0,4.2,10.9,319.0,504.44,423.41
2018,5,10,7,15,732.5,76.0,4.3,11.35,371.0,556.64,465.88
2018,5,10,7,30,767.0,80.0,4.4,11.8,423.0,612.65,510.1
2018,5,10,7,45,704.5,104.5,4.5,12.25,448.0,627.4,519.36
2018,5,10,8,0,642.0,129.0,4.6,12.7,473.0,633.06,521.25
2018,5,10,8,15,592.0,159.5,4.6,13.1,499.5,648.29,529.86
2018,5,10,8,30,542.0,190.0,4.6,13.5,526.0,654.92,531.66
2018,5,10,8,45,509.0,219.5,4.65,13.95,553.0,673.59,542.77
2018,5,10,9,0,476.0,249.0,4.7,14.4,580.0,688.5,550.83
2018,5,10,9,15,488.0,262.0,4.75,14.65,618.0,721.8,574.34
2018,5,10,9,30,500.0,275.0,4.8,14.9,656.0,753.89,596.64
2018,5,10,9,45,523.5,283.5,4.8,15.15,698.0,790.37,622.07
2018,5,10,10,0,547.0,292.0,4.8,15.4,740.0,825.66,646.37
2018,5,10,10,15,639.0,257.5,4.75,15.7,798.0,880.86,686.78
2018,5,10,10,30,731.0,223.0,4.7,16.0,856.0,934.14,723.54
2018,5,10,10,45,730.0,231.5,4.65,16.25,876.5,942.01,726.91
2018,5,10,11,0,729.0,240.0,4.6,16.5,897.0,947.22,728.8
2018,5,10,11,15,640.0,299.0,4.65,16.6,882.0,916.88,704.92
2018,5,10,11,30,551.0,358.0,4.7,16.7,867.0,884.75,678.87
2018,5,10,11,45,557.5,357.0,4.7,16.75,875.0,880.82,676.04
2018,5,10,12,0,564.0,356.0,4.7,16.8,883.0,874.9,671.68
2018,5,10,12,15,583.5,344.5,4.8,16.85,889.0,868.55,668.23
2018,5,10,12,30,603.0,333.0,4.9,16.9,895.0,859.92,663.14
2018,5,10,12,45,617.5,320.0,4.95,16.9,890.5,842.07,651.24
2018,5,10,13,0,632.0,307.0,5.0,16.9,886.0,823.29,638.57
2018,5,10,13,15,751.5,226.0,5.05,16.85,902.5,823.24,642.81
2018,5,10,13,30,871.0,145.0,5.1,16.8,919.0,815.15,638.17
2018,5,10,13,45,893.5,127.0,5.2,16.8,903.0,785.93,617.99
2018,5,10,14,0,916.0,109.0,5.3,16.8,887.0,753.16,595.14
2018,5,10,14,15,898.0,112.5,5.4,16.6,853.0,709.38,563.71
2018,5,10,14,30,880.0,116.0,5.5,16.4,819.0,665.06,529.75
2018,5,10,14,45,812.0,140.0,5.55,16.2,766.0,607.07,483.82
2018,5,10,15,0,744.0,164.0,5.6,16.0,713.0,552.69,440.05
2018,5,10,15,15,782.0,137.5,5.6,16.0,685.5,516.19,409.92
2018,5,10,15,30,820.0,111.0,5.6,16.0,658.0,472.55,373.0
2018,5,10,15,45,816.5,104.0,5.65,15.5,616.5,425.2,332.58
2018,5,10,16,0,813.0,97.0,5.7,15.0,575.0,377.47,290.68
2018,5,10,16,15,787.5,95.0,5.7,14.7,525.5,327.08,245.84
2018,5,10,16,30,762.0,93.0,5.7,14.4,476.0,278.82,202.39
2018,5,10,16,45,727.0,89.5,5.7,14.1,423.5,226.08,155.92
2018,5,10,17,0,692.0,86.0,5.7,13.8,371.0,179.94,116.24
2018,5,10,17,15,645.0,81.0,5.65,13.4,318.5,134.75,80.68
2018,5,10,17,30,598.0,76.0,5.6,13.0,266.0,94.47,53.89
2018,5,10,17,45,529.0,69.0,5.55,12.55,215.0,57.12,36.79
2018,5,10,18,0,460.0,62.0,5.5,12.1,164.0,44.58,34.43
2018,5,10,18,15,383.0,53.0,5.45,11.75,123.0,39.98,29.99
2018,5,10,18,30,306.0,44.0,5.4,11.4,82.0,33.79,23.82
2018,5,10,18,45,192.0,30.0,5.35,11.0,50.5,23.55,11.87
2018,5,10,19,0,78.0,16.0,5.3,10.6,19.0,15.73,0.0
2018,5,10,19,15,39.0,8.0,5.3,10.5,9.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,5.25,10.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,5.15,10.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,4.85,9.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.65,9.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,9.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.55,9.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.45,9.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.65,8.7,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,2.95,7.55,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,2.9,7.5,2.0,0.0,0.0
2018,5,11,5,15,61.0,13.5,2.85,7.95,17.5,29.31,0.0
2018,5,11,5,30,110.0,25.0,2.8,8.4,33.0,75.01,38.55
2018,5,11,5,45,189.0,39.0,2.8,8.85,65.0,128.19,97.68
2018,5,11,6,0,268.0,53.0,2.8,9.3,97.0,184.14,148.11
2018,5,11,6,15,350.5,63.0,2.8,9.75,141.5,244.22,201.51
2018,5,11,6,30,433.0,73.0,2.8,10.2,186.0,311.83,260.36
2018,5,11,6,45,472.0,84.5,2.75,10.65,232.0,367.86,308.0
2018,5,11,7,0,511.0,96.0,2.7,11.1,278.0,423.75,354.05
2018,5,11,7,15,524.0,110.0,2.75,11.6,322.0,468.36,389.49
2018,5,11,7,30,537.0,124.0,2.8,12.1,366.0,512.87,423.8
2018,5,11,7,45,572.5,130.0,2.8,12.6,415.0,564.28,462.83
2018,5,11,8,0,608.0,136.0,2.8,13.1,464.0,616.79,501.67
2018,5,11,8,15,636.0,143.0,2.8,13.5,513.5,665.41,536.7
2018,5,11,8,30,664.0,150.0,2.8,13.9,563.0,714.04,570.67
2018,5,11,8,45,756.0,133.0,2.8,14.25,635.0,788.95,622.71
2018,5,11,9,0,848.0,116.0,2.8,14.6,707.0,864.05,673.35
2018,5,11,9,15,862.0,118.5,2.75,14.95,748.5,896.8,692.88
2018,5,11,9,30,876.0,121.0,2.7,15.3,790.0,922.18,707.47
2018,5,11,9,45,916.0,109.0,2.65,15.65,836.0,958.94,729.77
2018,5,11,10,0,956.0,97.0,2.6,16.0,882.0,994.11,750.59
2018,5,11,10,15,963.0,97.5,2.5,16.3,911.0,1009.67,757.74
2018,5,11,10,30,970.0,98.0,2.4,16.6,940.0,1022.24,763.08
2018,5,11,10,45,975.5,97.5,2.35,16.9,961.5,1029.27,765.38
2018,5,11,11,0,981.0,97.0,2.3,17.2,983.0,1033.15,765.76
2018,5,11,11,15,984.0,97.5,2.3,17.45,997.5,1032.49,764.07
2018,5,11,11,30,987.0,98.0,2.3,17.7,1012.0,1028.62,760.46
2018,5,11,11,45,988.5,98.0,2.3,17.95,1018.0,1019.65,753.67
2018,5,11,12,0,990.0,98.0,2.3,18.2,1024.0,1007.54,745.0
2018,5,11,12,15,990.0,97.0,2.4,18.35,1022.0,990.01,734.26
2018,5,11,12,30,990.0,96.0,2.5,18.5,1020.0,969.52,721.57
2018,5,11,12,45,989.0,95.5,2.6,18.6,1011.0,945.79,706.81
2018,5,11,13,0,988.0,95.0,2.7,18.7,1002.0,919.31,690.13
2018,5,11,13,15,984.5,94.5,2.8,18.75,985.0,888.18,670.29
2018,5,11,13,30,981.0,94.0,2.9,18.8,968.0,854.67,648.65
2018,5,11,13,45,976.5,93.5,3.0,18.8,944.0,818.19,624.83
2018,5,11,14,0,972.0,93.0,3.1,18.8,920.0,779.71,599.32
2018,5,11,14,15,965.5,91.5,3.15,18.75,889.0,737.13,570.42
2018,5,11,14,30,959.0,90.0,3.2,18.7,858.0,693.05,538.31
2018,5,11,14,45,949.5,89.0,3.3,18.65,820.5,646.36,503.16
2018,5,11,15,0,940.0,88.0,3.4,18.6,783.0,598.82,466.38
2018,5,11,15,15,928.5,86.0,3.4,18.6,740.0,548.74,426.31
2018,5,11,15,30,917.0,84.0,3.4,18.6,697.0,498.42,384.99
2018,5,11,15,45,902.0,81.5,3.4,18.3,650.0,446.2,341.53
2018,5,11,16,0,887.0,79.0,3.4,18.0,603.0,394.51,297.3
2018,5,11,16,15,866.5,77.0,3.4,17.7,552.5,342.27,251.74
2018,5,11,16,30,846.0,75.0,3.4,17.4,502.0,287.16,203.32
2018,5,11,16,45,817.5,71.5,3.4,17.1,448.5,235.06,157.56
2018,5,11,17,0,789.0,68.0,3.4,16.8,395.0,185.7,115.23
2018,5,11,17,15,751.0,64.5,3.4,16.25,342.0,138.15,77.77
2018,5,11,17,30,713.0,61.0,3.4,15.7,289.0,94.65,48.84
2018,5,11,17,45,658.0,56.0,3.35,15.15,237.5,53.67,30.62
2018,5,11,18,0,603.0,51.0,3.3,14.6,186.0,34.88,25.49
2018,5,11,18,15,516.5,44.0,3.25,14.05,139.0,31.54,22.3
2018,5,11,18,30,430.0,37.0,3.2,13.5,92.0,28.04,18.71
2018,5,11,18,45,290.0,27.0,3.15,12.95,57.0,21.4,10.61
2018,5,11,19,0,150.0,17.0,3.1,12.4,22.0,16.71,0.0
2018,5,11,19,15,75.0,8.5,3.05,12.35,11.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,1.5,10.0,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,1.5,10.1,2.0,0.0,0.0
2018,5,12,5,15,149.5,14.5,1.5,10.8,24.5,53.89,0.0
2018,5,12,5,30,281.0,27.0,1.5,11.5,47.0,131.04,73.55
2018,5,12,5,45,396.5,35.0,1.55,12.15,87.5,199.34,150.61
2018,5,12,6,0,512.0,43.0,1.6,12.8,128.0,274.03,216.63
2018,5,12,6,15,582.5,49.0,1.6,13.3,177.5,336.45,271.7
2018,5,12,6,30,653.0,55.0,1.6,13.8,227.0,402.26,327.77
2018,5,12,6,45,698.5,59.5,1.6,14.3,279.0,461.05,376.24
2018,5,12,7,0,744.0,64.0,1.6,14.8,331.0,522.64,424.92
2018,5,12,7,15,776.0,67.5,1.55,15.15,383.5,577.06,466.24
2018,5,12,7,30,808.0,71.0,1.5,15.5,436.0,632.53,506.79
2018,5,12,7,45,832.0,73.5,1.4,15.9,487.5,681.93,539.28
2018,5,12,8,0,856.0,76.0,1.3,16.3,539.0,726.7,567.34
2018,5,12,8,15,873.5,78.0,1.25,16.6,587.5,769.85,594.22
2018,5,12,8,30,891.0,80.0,1.2,16.9,636.0,811.91,619.73
2018,5,12,8,45,904.5,81.5,1.15,17.25,680.5,848.74,641.04
2018,5,12,9,0,918.0,83.0,1.1,17.6,725.0,883.77,660.79
2018,5,12,9,15,926.0,85.5,1.1,17.9,764.0,913.06,677.39
2018,5,12,9,30,934.0,88.0,1.1,18.2,803.0,939.9,692.35
2018,5,12,9,45,939.5,90.5,1.1,18.5,837.0,961.84,704.1
2018,5,12,10,0,945.0,93.0,1.1,18.8,871.0,980.97,714.11
2018,5,12,10,15,950.5,94.0,1.15,19.0,898.5,995.58,722.51
2018,5,12,10,30,956.0,95.0,1.2,19.2,926.0,1007.21,729.17
2018,5,12,10,45,960.0,95.0,1.25,19.4,946.5,1013.31,732.47
2018,5,12,11,0,964.0,95.0,1.3,19.6,967.0,1016.31,733.99
2018,5,12,11,15,966.0,96.0,1.4,19.65,980.5,1015.3,734.39
2018,5,12,11,30,968.0,97.0,1.5,19.7,994.0,1011.13,732.88
2018,5,12,11,45,968.5,98.0,1.6,19.7,1000.5,1002.43,728.67
2018,5,12,12,0,969.0,99.0,1.7,19.7,1007.0,990.66,722.54
2018,5,12,12,15,963.0,102.0,1.75,19.6,1003.5,971.98,711.57
2018,5,12,12,30,957.0,105.0,1.8,19.5,1000.0,950.57,698.87
2018,5,12,12,45,946.5,110.0,1.85,19.35,988.0,924.6,683.29
2018,5,12,13,0,936.0,115.0,1.9,19.2,976.0,896.37,666.12
2018,5,12,13,15,932.0,114.0,1.95,19.0,958.5,865.67,647.29
2018,5,12,13,30,928.0,113.0,2.0,18.8,941.0,832.79,626.8
2018,5,12,13,45,922.5,112.5,2.0,18.6,917.5,797.2,603.8
2018,5,12,14,0,917.0,112.0,2.0,18.4,894.0,759.82,579.35
2018,5,12,14,15,909.5,110.0,1.95,18.1,863.0,718.07,551.14
2018,5,12,14,30,902.0,108.0,1.9,17.8,832.0,675.04,519.95
2018,5,12,14,45,892.0,106.5,1.9,17.5,795.5,629.87,486.74
2018,5,12,15,0,882.0,105.0,1.9,17.2,759.0,584.0,452.07
2018,5,12,15,15,869.0,103.0,1.9,17.2,717.0,535.66,414.09
2018,5,12,15,30,856.0,101.0,1.9,17.2,675.0,487.3,375.05
2018,5,12,15,45,839.0,98.5,1.7,16.6,629.0,433.18,330.85
2018,5,12,16,0,822.0,96.0,1.5,16.0,583.0,383.56,288.94
2018,5,12,16,15,800.0,92.5,1.45,15.6,533.5,332.51,245.27
2018,5,12,16,30,778.0,89.0,1.4,15.2,484.0,283.23,202.34
2018,5,12,16,45,748.5,85.0,1.3,14.85,432.5,233.82,159.42
2018,5,12,17,0,719.0,81.0,1.2,14.5,381.0,183.92,117.12
2018,5,12,17,15,678.5,76.5,1.1,14.05,329.5,138.45,81.36
2018,5,12,17,30,638.0,72.0,1.0,13.6,278.0,97.22,53.53
2018,5,12,17,45,579.5,66.0,0.9,13.15,228.0,58.68,35.28
2018,5,12,18,0,521.0,60.0,0.8,12.7,178.0,42.44,32.52
2018,5,12,18,15,432.5,51.0,0.75,12.25,132.5,37.7,28.04
2018,5,12,18,30,344.0,42.0,0.7,11.8,87.0,32.69,23.02
2018,5,12,18,45,222.0,29.5,0.65,11.3,54.0,22.99,12.37
2018,5,12,19,0,100.0,17.0,0.6,10.8,21.0,16.71,0.0
2018,5,12,19,15,50.0,8.5,0.6,10.55,10.5,8.36,0.0
2018,5,12,19,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.0,1.25,8.4,2.0,1.97,0.0
2018,5,13,5,30,0.0,4.0,1.3,8.7,4.0,3.85,0.0
2018,5,13,5,45,0.0,6.5,1.35,8.95,6.5,6.26,0.0
2018,5,13,6,0,0.0,9.0,1.4,9.2,9.0,8.67,1.82
2018,5,13,6,15,0.0,13.0,1.45,9.5,13.0,12.53,5.26
2018,5,13,6,30,0.0,17.0,1.5,9.8,17.0,16.39,8.66
2018,5,13,6,45,0.0,35.0,1.5,10.1,35.0,33.79,23.77
2018,5,13,7,0,0.0,53.0,1.5,10.4,53.0,51.2,38.71
2018,5,13,7,15,0.0,64.0,1.5,10.7,64.0,61.86,47.64
2018,5,13,7,30,0.0,75.0,1.5,11.0,75.0,72.52,56.45
2018,5,13,7,45,0.0,84.0,1.5,11.3,84.0,81.25,63.52
2018,5,13,8,0,0.0,93.0,1.5,11.6,93.0,90.1,70.62
2018,5,13,8,15,0.0,99.5,1.5,11.9,99.5,96.5,75.6
2018,5,13,8,30,0.0,106.0,1.5,12.2,106.0,102.91,80.56
2018,5,13,8,45,0.5,123.0,1.5,12.5,123.5,120.19,94.43
2018,5,13,9,0,1.0,140.0,1.5,12.8,141.0,137.49,108.14
2018,5,13,9,15,3.5,161.0,1.55,13.0,164.0,160.56,126.51
2018,5,13,9,30,6.0,182.0,1.6,13.2,187.0,183.7,144.74
2018,5,13,9,45,10.5,221.0,1.6,13.45,229.5,226.78,178.53
2018,5,13,10,0,15.0,260.0,1.6,13.7,272.0,269.94,211.73
2018,5,13,10,15,18.5,284.0,1.6,13.85,299.5,297.0,232.12
2018,5,13,10,30,22.0,308.0,1.6,14.0,327.0,323.95,252.28
2018,5,13,10,45,23.5,319.5,1.6,14.15,340.5,342.43,265.79
2018,5,13,11,0,25.0,331.0,1.6,14.3,354.0,354.23,274.26
2018,5,13,11,15,24.5,334.5,1.6,14.35,357.0,355.83,275.13
2018,5,13,11,30,24.0,338.0,1.6,14.4,360.0,357.3,275.99
2018,5,13,11,45,33.5,369.0,1.6,14.45,400.0,395.27,304.52
2018,5,13,12,0,43.0,400.0,1.6,14.5,440.0,432.44,331.94
2018,5,13,12,15,57.5,418.0,1.6,14.45,471.5,460.49,352.82
2018,5,13,12,30,72.0,436.0,1.6,14.4,503.0,487.53,372.88
2018,5,13,12,45,171.0,421.5,1.65,14.35,579.5,556.08,426.21
2018,5,13,13,0,270.0,407.0,1.7,14.3,656.0,617.93,473.4
2018,5,13,13,15,530.5,292.5,1.7,14.25,770.5,710.81,546.65
2018,5,13,13,30,791.0,178.0,1.7,14.2,885.0,788.04,605.34
2018,5,13,13,45,843.5,148.0,1.7,14.1,884.5,771.89,594.03
2018,5,13,14,0,896.0,118.0,1.7,14.0,884.0,751.9,581.04
2018,5,13,14,15,889.5,116.0,1.7,13.85,854.0,711.62,553.24
2018,5,13,14,30,883.0,114.0,1.7,13.7,824.0,670.01,522.8
2018,5,13,14,45,874.5,112.0,1.7,13.6,788.5,626.07,489.78
2018,5,13,15,0,866.0,110.0,1.7,13.5,753.0,581.34,455.31
2018,5,13,15,15,853.0,107.5,1.7,13.5,711.5,533.27,417.23
2018,5,13,15,30,840.0,105.0,1.7,13.5,670.0,481.61,375.48
2018,5,13,15,45,824.0,102.0,1.7,13.15,624.5,431.87,334.45
2018,5,13,16,0,808.0,99.0,1.7,12.8,579.0,382.9,292.83
2018,5,13,16,15,787.5,95.0,1.7,12.55,530.5,332.58,249.12
2018,5,13,16,30,767.0,91.0,1.7,12.3,482.0,283.88,206.03
2018,5,13,16,45,739.0,86.5,1.7,12.05,431.0,234.89,162.9
2018,5,13,17,0,711.0,82.0,1.7,11.8,380.0,185.23,120.11
2018,5,13,17,15,602.5,86.0,1.65,11.5,315.5,138.96,85.98
2018,5,13,17,30,494.0,90.0,1.6,11.2,251.0,104.0,64.86
2018,5,13,17,45,394.5,82.5,1.6,10.85,197.0,70.13,47.78
2018,5,13,18,0,295.0,75.0,1.6,10.5,143.0,54.65,43.79
2018,5,13,18,15,241.5,60.0,1.55,10.2,106.5,44.74,34.57
2018,5,13,18,30,188.0,45.0,1.5,9.9,70.0,34.3,24.65
2018,5,13,18,45,117.0,30.0,1.45,9.6,43.5,24.94,14.34
2018,5,13,19,0,46.0,15.0,1.4,9.3,17.0,14.74,0.0
2018,5,13,19,15,23.0,7.5,1.4,9.2,8.5,7.37,0.0
2018,5,13,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,0.5,1.35,8.25,0.5,0.0,0.0
2018,5,14,5,0,5.0,1.0,1.3,8.3,1.0,0.0,0.0
2018,5,14,5,15,2.5,3.0,1.35,8.55,3.0,3.62,0.0
2018,5,14,5,30,0.0,5.0,1.4,8.8,5.0,4.82,0.0
2018,5,14,5,45,0.0,8.5,1.4,9.0,8.5,8.19,1.25
2018,5,14,6,0,0.0,12.0,1.4,9.2,12.0,11.57,4.33
2018,5,14,6,15,0.0,18.5,1.4,9.55,18.5,17.84,9.88
2018,5,14,6,30,0.0,25.0,1.4,9.9,25.0,24.12,15.39
2018,5,14,6,45,0.0,46.0,1.35,10.2,46.0,44.43,32.97
2018,5,14,7,0,0.0,67.0,1.3,10.5,67.0,64.76,50.32
2018,5,14,7,15,0.0,78.0,1.3,10.85,78.0,75.5,59.2
2018,5,14,7,30,0.0,89.0,1.3,11.2,89.0,86.4,68.1
2018,5,14,7,45,0.0,99.0,1.3,11.5,99.0,96.28,76.04
2018,5,14,8,0,0.0,109.0,1.3,11.8,109.0,106.16,83.89
2018,5,14,8,15,0.0,124.5,1.35,12.1,124.5,121.59,96.23
2018,5,14,8,30,0.0,140.0,1.4,12.4,140.0,137.0,108.41
2018,5,14,8,45,1.0,148.0,1.45,12.7,148.5,145.66,115.04
2018,5,14,9,0,2.0,156.0,1.5,13.0,157.0,154.37,121.69
2018,5,14,9,15,4.0,166.5,1.6,13.2,169.5,166.51,131.18
2018,5,14,9,30,6.0,177.0,1.7,13.4,182.0,178.7,140.65
2018,5,14,9,45,8.5,202.0,1.8,13.6,209.0,205.88,161.99
2018,5,14,10,0,11.0,227.0,1.9,13.8,236.0,233.06,183.07
