Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,7,30,8.0,142.0,1.2,10.9,146.0,146.57,118.44
2018,5,24,7,45,5.0,140.5,1.25,11.1,143.0,142.28,114.32
2018,5,24,8,0,2.0,139.0,1.3,11.3,140.0,138.07,110.31
2018,5,24,8,15,3.0,140.5,1.3,11.55,142.5,140.07,111.54
2018,5,24,8,30,4.0,142.0,1.3,11.8,145.0,142.21,112.9
2018,5,24,8,45,4.5,153.0,1.35,12.0,156.5,153.6,121.78
2018,5,24,9,0,5.0,164.0,1.4,12.2,168.0,164.98,130.59
2018,5,24,9,15,7.5,188.5,1.4,12.45,194.5,191.72,151.66
2018,5,24,9,30,10.0,213.0,1.4,12.7,221.0,218.5,172.45
2018,5,24,9,45,12.5,231.5,1.4,12.95,242.0,239.24,188.27
2018,5,24,10,0,15.0,250.0,1.4,13.2,263.0,259.96,203.94
2018,5,24,10,15,14.0,245.0,1.4,13.45,257.5,253.75,198.53
2018,5,24,10,30,13.0,240.0,1.4,13.7,252.0,247.56,193.31
2018,5,24,10,45,12.5,230.0,1.45,13.9,241.5,236.92,184.79
2018,5,24,11,0,12.0,220.0,1.5,14.1,231.0,226.32,176.34
2018,5,24,11,15,14.0,226.0,1.5,14.2,239.0,233.88,182.16
2018,5,24,11,30,16.0,232.0,1.5,14.3,247.0,244.36,190.17
2018,5,24,11,45,25.5,264.5,1.55,14.45,288.5,284.59,221.34
2018,5,24,12,0,35.0,297.0,1.6,14.6,330.0,324.16,251.51
2018,5,24,12,15,103.5,373.0,1.65,14.55,471.0,462.25,356.88
2018,5,24,12,30,172.0,449.0,1.7,14.5,612.0,592.84,452.32
2018,5,24,12,45,163.0,461.0,1.75,14.45,614.5,589.49,448.75
2018,5,24,13,0,154.0,473.0,1.8,14.4,617.0,585.84,446.11
2018,5,24,13,15,126.5,457.5,1.85,14.25,574.5,541.08,413.78
2018,5,24,13,30,99.0,442.0,1.9,14.1,532.0,499.27,383.47
2018,5,24,13,45,76.0,413.0,1.95,13.95,481.0,449.27,346.94
2018,5,24,14,0,53.0,384.0,2.0,13.8,430.0,401.03,311.19
2018,5,24,14,15,43.5,355.5,2.0,13.55,392.5,364.51,284.22
2018,5,24,14,30,34.0,327.0,2.0,13.3,355.0,328.95,257.61
2018,5,24,14,45,24.5,288.0,2.0,13.05,307.5,284.91,224.11
2018,5,24,15,0,15.0,249.0,2.0,12.8,260.0,245.36,193.7
2018,5,24,15,15,17.5,244.0,2.0,12.8,256.5,240.66,190.5
2018,5,24,15,30,20.0,239.0,2.0,12.8,253.0,235.64,186.91
2018,5,24,15,45,15.0,217.0,2.0,12.35,227.0,211.65,168.45
2018,5,24,16,0,10.0,195.0,2.0,11.9,201.0,188.21,150.3
2018,5,24,16,15,12.0,179.0,2.0,11.7,185.5,173.13,138.55
2018,5,24,16,30,14.0,163.0,2.0,11.5,170.0,157.89,126.5
2018,5,24,16,45,46.0,141.0,1.95,11.3,161.5,141.44,112.27
2018,5,24,17,0,78.0,119.0,1.9,11.1,153.0,121.71,94.7
2018,5,24,17,15,176.5,116.5,1.9,10.95,181.5,124.13,92.48
2018,5,24,17,30,275.0,114.0,1.9,10.8,210.0,121.39,86.59
2018,5,24,17,45,311.0,99.0,1.85,10.6,191.0,90.94,62.95
2018,5,24,18,0,347.0,84.0,1.8,10.4,172.0,62.46,50.92
2018,5,24,18,15,288.5,70.0,1.75,10.25,132.5,51.7,41.03
2018,5,24,18,30,230.0,56.0,1.7,10.1,93.0,42.36,32.19
2018,5,24,18,45,153.0,41.5,1.65,9.95,62.5,33.98,23.8
2018,5,24,19,0,76.0,27.0,1.6,9.8,32.0,22.44,7.88
2018,5,24,19,15,38.5,14.0,1.55,9.7,16.5,13.76,0.0
2018,5,24,19,30,1.0,1.0,1.5,9.6,1.0,0.0,0.0
2018,5,24,19,45,0.5,0.5,1.45,9.5,0.5,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,1.05,9.8,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,1.0,9.9,3.0,2.95,0.0
2018,5,25,5,15,0.0,10.0,1.05,10.0,10.0,9.64,0.0
2018,5,25,5,30,0.0,17.0,1.1,10.1,17.0,16.4,7.63
2018,5,25,5,45,0.0,29.0,1.1,10.25,29.0,28.0,18.15
2018,5,25,6,0,0.0,41.0,1.1,10.4,41.0,39.6,28.47
2018,5,25,6,15,8.5,63.5,1.1,10.5,66.0,66.72,52.05
2018,5,25,6,30,17.0,86.0,1.1,10.6,91.0,94.8,76.23
2018,5,25,6,45,19.5,101.5,1.1,10.7,108.0,116.66,94.71
2018,5,25,7,0,22.0,117.0,1.1,10.8,125.0,134.83,109.78
2018,5,25,7,15,11.0,96.0,1.05,10.9,100.0,100.89,80.72
2018,5,25,7,30,0.0,75.0,1.0,11.0,75.0,72.52,56.29
2018,5,25,7,45,1.0,81.5,1.0,11.1,82.0,79.55,62.06
2018,5,25,8,0,2.0,88.0,1.0,11.2,89.0,86.66,67.79
2018,5,25,8,15,3.0,113.0,1.0,11.3,115.0,112.32,88.87
2018,5,25,8,30,4.0,138.0,1.0,11.4,141.0,138.18,109.74
2018,5,25,8,45,5.0,162.0,1.0,11.45,165.5,163.1,129.6
2018,5,25,9,0,6.0,186.0,1.0,11.5,190.0,188.04,149.23
2018,5,25,9,15,5.0,174.0,1.0,11.55,177.5,174.91,138.24
2018,5,25,9,30,4.0,162.0,1.0,11.6,165.0,161.93,127.55
2018,5,25,9,45,3.0,149.5,1.0,11.6,152.0,148.55,116.59
2018,5,25,10,0,2.0,137.0,1.0,11.6,139.0,135.25,105.7
2018,5,25,10,15,4.5,160.5,1.05,11.7,164.5,160.78,126.18
2018,5,25,10,30,7.0,184.0,1.1,11.8,190.0,186.31,146.35
2018,5,25,10,45,9.5,209.0,1.1,11.85,217.5,213.27,167.44
2018,5,25,11,0,12.0,234.0,1.1,11.9,245.0,240.14,188.25
2018,5,25,11,15,12.0,228.5,1.1,11.95,239.5,234.43,183.52
2018,5,25,11,30,12.0,223.0,1.1,12.0,234.0,228.71,178.97
2018,5,25,11,45,10.5,211.5,1.15,12.05,221.5,215.7,168.73
2018,5,25,12,0,9.0,200.0,1.2,12.1,209.0,202.74,158.55
2018,5,25,12,15,8.5,188.5,1.25,12.1,197.0,190.76,149.18
2018,5,25,12,30,8.0,177.0,1.3,12.1,185.0,178.83,139.82
2018,5,25,12,45,10.0,200.5,1.35,12.05,210.0,202.96,159.09
2018,5,25,13,0,12.0,224.0,1.4,12.0,235.0,226.84,177.94
2018,5,25,13,15,11.0,217.0,1.45,11.95,227.0,218.68,171.57
2018,5,25,13,30,10.0,210.0,1.5,11.9,219.0,210.57,165.37
2018,5,25,13,45,94.0,228.5,1.55,11.85,310.5,290.15,230.87
2018,5,25,14,0,178.0,247.0,1.6,11.8,402.0,362.14,288.53
2018,5,25,14,15,187.0,231.5,1.65,11.7,389.5,345.89,276.06
2018,5,25,14,30,196.0,216.0,1.7,11.6,377.0,328.82,263.26
2018,5,25,14,45,112.5,217.0,1.75,11.55,308.5,272.16,217.23
2018,5,25,15,0,29.0,218.0,1.8,11.5,240.0,221.89,176.2
2018,5,25,15,15,51.5,248.5,1.8,11.5,285.0,259.06,206.33
2018,5,25,15,30,74.0,279.0,1.8,11.5,330.0,292.98,233.18
2018,5,25,15,45,125.5,253.5,1.9,11.35,333.5,284.13,226.44
2018,5,25,16,0,177.0,228.0,2.0,11.2,337.0,274.66,218.55
2018,5,25,16,15,161.0,215.0,2.05,11.15,308.0,247.62,196.56
2018,5,25,16,30,145.0,202.0,2.1,11.1,279.0,222.03,175.74
2018,5,25,16,45,186.0,189.5,2.15,11.0,278.5,212.49,166.23
2018,5,25,17,0,227.0,177.0,2.2,10.9,278.0,194.15,148.95
2018,5,25,17,15,234.0,153.5,2.2,10.75,246.5,162.79,122.31
2018,5,25,17,30,241.0,130.0,2.2,10.6,215.0,131.08,96.19
2018,5,25,17,45,281.0,106.5,2.2,10.5,190.0,100.93,72.2
2018,5,25,18,0,321.0,83.0,2.2,10.4,165.0,62.4,50.87
2018,5,25,18,15,276.0,68.0,2.15,10.3,127.5,50.0,39.51
2018,5,25,18,30,231.0,53.0,2.1,10.2,90.0,39.83,29.95
2018,5,25,18,45,163.5,37.5,2.05,10.15,59.5,28.7,19.28
2018,5,25,19,0,96.0,22.0,2.0,10.1,29.0,17.05,5.29
2018,5,25,19,15,51.0,12.0,2.05,10.05,15.5,11.8,0.0
2018,5,25,19,30,6.0,2.0,2.1,10.0,2.0,0.0,0.0
2018,5,25,19,45,3.0,1.0,2.1,9.95,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,3.75,8.75,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,5,26,4,45,7.0,2.5,3.85,8.9,2.5,0.0,0.0
2018,5,26,5,0,14.0,5.0,3.9,9.0,5.0,8.33,0.0
2018,5,26,5,15,24.0,13.0,3.95,9.2,14.5,21.66,0.04
2018,5,26,5,30,34.0,21.0,4.0,9.4,24.0,35.73,22.81
2018,5,26,5,45,17.0,32.5,4.0,9.65,34.0,39.18,27.49
2018,5,26,6,0,0.0,44.0,4.0,9.9,44.0,42.55,31.01
2018,5,26,6,15,1.0,61.0,4.0,10.25,61.5,60.38,46.58
2018,5,26,6,30,2.0,78.0,4.0,10.6,79.0,78.18,61.92
2018,5,26,6,45,22.5,109.5,3.95,10.95,118.5,127.55,104.19
2018,5,26,7,0,43.0,141.0,3.9,11.3,158.0,175.18,144.29
2018,5,26,7,15,75.0,170.0,3.85,11.8,204.0,228.71,188.75
2018,5,26,7,30,107.0,199.0,3.8,12.3,250.0,292.26,240.41
2018,5,26,7,45,127.5,222.0,3.7,12.8,289.0,334.94,273.94
2018,5,26,8,0,148.0,245.0,3.6,13.3,328.0,378.62,307.66
2018,5,26,8,15,190.5,263.0,3.55,13.75,379.5,434.94,351.41
2018,5,26,8,30,233.0,281.0,3.5,14.2,431.0,493.36,395.84
2018,5,26,8,45,296.5,288.5,3.4,14.65,493.0,568.84,452.67
2018,5,26,9,0,360.0,296.0,3.3,15.1,555.0,637.79,503.27
2018,5,26,9,15,335.0,323.5,3.25,15.4,574.5,651.01,509.8
2018,5,26,9,30,310.0,351.0,3.2,15.7,594.0,661.82,514.84
2018,5,26,9,45,290.0,372.5,3.15,16.0,607.5,668.62,517.24
2018,5,26,10,0,270.0,394.0,3.1,16.3,621.0,673.58,518.36
2018,5,26,10,15,312.0,389.0,3.1,16.55,659.5,708.19,543.39
2018,5,26,10,30,354.0,384.0,3.1,16.8,698.0,742.56,567.79
2018,5,26,10,45,393.0,366.0,3.05,17.05,722.0,765.96,584.09
2018,5,26,11,0,432.0,348.0,3.0,17.3,746.0,782.28,595.54
2018,5,26,11,15,314.0,411.0,3.1,17.35,702.5,722.82,549.31
2018,5,26,11,30,196.0,474.0,3.2,17.4,659.0,663.39,502.97
2018,5,26,11,45,190.5,477.5,3.25,17.45,658.0,656.52,498.1
2018,5,26,12,0,185.0,481.0,3.3,17.5,657.0,649.06,492.52
2018,5,26,12,15,302.5,428.0,3.45,17.55,716.0,701.16,534.44
2018,5,26,12,30,420.0,375.0,3.6,17.6,775.0,747.9,571.69
2018,5,26,12,45,636.0,265.5,3.7,17.6,864.5,820.0,629.63
2018,5,26,13,0,852.0,156.0,3.8,17.6,954.0,880.11,673.62
2018,5,26,13,15,872.5,143.0,3.9,17.5,948.5,861.2,661.08
2018,5,26,13,30,893.0,130.0,4.0,17.4,943.0,839.0,646.76
2018,5,26,13,45,899.5,124.0,4.1,17.3,925.5,809.17,626.93
2018,5,26,14,0,906.0,118.0,4.2,17.2,908.0,776.88,605.22
2018,5,26,14,15,852.5,141.0,4.25,17.05,864.5,725.44,568.8
2018,5,26,14,30,799.0,164.0,4.3,16.9,821.0,677.3,532.24
2018,5,26,14,45,799.5,154.5,4.4,16.75,788.0,635.36,501.0
2018,5,26,15,0,800.0,145.0,4.5,16.6,755.0,592.14,467.88
2018,5,26,15,15,819.0,127.5,4.5,16.6,723.5,550.36,434.53
2018,5,26,15,30,838.0,110.0,4.5,16.6,692.0,506.0,398.13
2018,5,26,15,45,822.5,107.0,4.55,16.2,647.0,456.89,357.5
2018,5,26,16,0,807.0,104.0,4.6,15.8,602.0,408.49,316.33
2018,5,26,16,15,791.0,99.5,4.6,15.55,555.5,359.49,273.49
2018,5,26,16,30,775.0,95.0,4.6,15.3,509.0,311.64,230.85
2018,5,26,16,45,747.0,92.0,4.55,15.0,459.0,263.46,188.02
2018,5,26,17,0,719.0,89.0,4.5,14.7,409.0,214.47,145.03
2018,5,26,17,15,681.5,84.5,4.45,14.3,358.0,168.82,106.72
2018,5,26,17,30,644.0,80.0,4.4,13.9,307.0,127.05,74.63
2018,5,26,17,45,592.0,73.5,4.35,13.55,257.0,86.74,49.11
2018,5,26,18,0,540.0,67.0,4.3,13.2,207.0,51.89,35.01
2018,5,26,18,15,465.5,59.0,4.2,12.75,161.0,42.67,32.59
2018,5,26,18,30,391.0,51.0,4.1,12.3,115.0,38.85,28.82
2018,5,26,18,45,283.5,40.0,4.0,11.9,78.5,30.75,20.93
2018,5,26,19,0,176.0,29.0,3.9,11.5,42.0,22.9,9.69
2018,5,26,19,15,91.5,15.5,3.8,11.25,22.0,15.24,0.0
2018,5,26,19,30,7.0,2.0,3.7,11.0,2.0,0.0,0.0
2018,5,26,19,45,3.5,1.0,3.65,10.8,1.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,27,4,45,21.0,4.0,1.95,10.15,4.5,0.0,0.0
2018,5,27,5,0,42.0,8.0,1.9,10.4,9.0,18.15,0.0
2018,5,27,5,15,48.5,19.0,1.8,11.05,22.5,40.18,7.07
2018,5,27,5,30,55.0,30.0,1.7,11.7,36.0,55.09,37.92
2018,5,27,5,45,74.0,48.0,1.65,12.3,60.0,85.38,65.29
2018,5,27,6,0,93.0,66.0,1.6,12.9,84.0,116.67,92.86
2018,5,27,6,15,326.5,68.0,1.55,13.45,158.5,246.2,201.76
2018,5,27,6,30,560.0,70.0,1.5,14.0,233.0,387.84,317.78
2018,5,27,6,45,638.5,70.5,1.5,14.5,290.0,456.84,373.02
2018,5,27,7,0,717.0,71.0,1.5,15.0,347.0,529.39,429.63
2018,5,27,7,15,747.5,74.5,1.45,15.5,398.0,581.9,468.47
2018,5,27,7,30,778.0,78.0,1.4,16.0,449.0,635.37,506.33
2018,5,27,7,45,801.0,80.5,1.4,16.5,498.5,682.92,537.79
2018,5,27,8,0,824.0,83.0,1.4,17.0,548.0,730.31,568.42
2018,5,27,8,15,841.0,85.5,1.45,17.35,595.0,767.83,592.3
2018,5,27,8,30,858.0,88.0,1.5,17.7,642.0,808.93,618.47
2018,5,27,8,45,871.5,90.0,1.5,18.05,685.5,845.24,640.39
2018,5,27,9,0,885.0,92.0,1.5,18.4,729.0,879.88,660.96
2018,5,27,9,15,895.5,94.0,1.6,18.7,768.0,909.94,679.68
2018,5,27,9,30,906.0,96.0,1.7,19.0,807.0,937.79,696.94
2018,5,27,9,45,913.5,97.0,1.75,19.3,840.0,959.41,709.45
2018,5,27,10,0,921.0,98.0,1.8,19.6,873.0,978.43,720.36
2018,5,27,10,15,926.0,99.0,1.9,19.8,899.5,992.35,728.96
2018,5,27,10,30,931.0,100.0,2.0,20.0,926.0,1003.41,735.84
2018,5,27,10,45,935.0,101.0,2.05,20.2,946.5,1010.58,739.69
2018,5,27,11,0,939.0,102.0,2.1,20.4,967.0,1014.76,741.76
2018,5,27,11,15,941.0,103.0,2.2,20.5,980.5,1014.0,741.65
2018,5,27,11,30,943.0,104.0,2.3,20.6,994.0,1010.21,739.71
2018,5,27,11,45,943.5,104.0,2.4,20.7,999.5,1001.02,734.34
2018,5,27,12,0,944.0,104.0,2.5,20.8,1005.0,988.92,727.14
2018,5,27,12,15,944.5,103.0,2.55,20.8,1003.5,972.99,717.28
2018,5,27,12,30,945.0,102.0,2.6,20.8,1002.0,954.31,705.66
2018,5,27,12,45,945.5,100.5,2.65,20.85,994.0,932.45,691.81
2018,5,27,13,0,946.0,99.0,2.7,20.9,986.0,907.99,676.22
2018,5,27,13,15,943.0,98.0,2.75,20.95,970.0,878.56,657.23
2018,5,27,13,30,940.0,97.0,2.8,21.0,954.0,846.89,636.63
2018,5,27,13,45,935.0,96.5,2.8,21.0,931.0,812.05,613.51
2018,5,27,14,0,930.0,96.0,2.8,21.0,908.0,775.37,588.98
2018,5,27,14,15,922.5,95.0,2.85,21.0,878.0,734.81,561.77
2018,5,27,14,30,915.0,94.0,2.9,21.0,848.0,692.93,532.82
2018,5,27,14,45,905.5,93.0,2.9,21.0,812.5,648.7,499.83
2018,5,27,15,0,896.0,92.0,2.9,21.0,777.0,603.7,465.53
2018,5,27,15,15,885.0,90.0,2.9,21.0,736.5,556.43,428.72
2018,5,27,15,30,874.0,88.0,2.9,21.0,696.0,508.94,390.79
2018,5,27,15,45,859.0,86.5,2.9,20.9,651.5,460.1,350.99
2018,5,27,16,0,844.0,85.0,2.9,20.8,607.0,411.8,310.58
2018,5,27,16,15,825.0,82.5,2.85,20.7,559.5,361.97,268.07
2018,5,27,16,30,806.0,80.0,2.8,20.6,512.0,309.21,222.6
2018,5,27,16,45,781.5,77.0,2.8,20.5,462.0,260.4,180.03
2018,5,27,17,0,757.0,74.0,2.8,20.4,412.0,213.89,139.66
2018,5,27,17,15,723.0,70.5,2.8,19.8,361.5,167.94,101.8
2018,5,27,17,30,689.0,67.0,2.8,19.2,311.0,125.55,69.72
2018,5,27,17,45,641.5,62.0,2.75,18.55,261.5,81.38,41.58
2018,5,27,18,0,594.0,57.0,2.7,17.9,212.0,45.3,27.46
2018,5,27,18,15,525.5,50.5,2.7,17.2,166.0,35.03,25.29
2018,5,27,18,30,457.0,44.0,2.7,16.5,120.0,32.12,22.48
2018,5,27,18,45,350.5,35.5,2.65,15.75,82.5,27.16,17.58
2018,5,27,19,0,244.0,27.0,2.6,15.0,45.0,21.92,9.44
2018,5,27,19,15,129.5,14.5,2.55,14.8,23.5,14.25,0.0
2018,5,27,19,30,15.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,5,27,19,45,7.5,1.0,2.45,14.35,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,4,45,37.5,5.0,0.9,13.3,5.5,0.0,0.0
2018,5,28,5,0,75.0,10.0,0.9,13.3,11.0,28.27,0.0
2018,5,28,5,15,211.0,21.5,0.85,13.85,40.0,95.87,27.57
2018,5,28,5,30,347.0,33.0,0.8,14.4,69.0,171.31,123.75
2018,5,28,5,45,439.0,40.5,0.75,14.95,111.0,231.5,178.17
2018,5,28,6,0,531.0,48.0,0.7,15.5,153.0,300.1,236.85
2018,5,28,6,15,591.5,53.0,0.7,16.0,201.0,358.75,286.5
2018,5,28,6,30,652.0,58.0,0.7,16.5,249.0,420.02,336.42
2018,5,28,6,45,693.5,62.0,0.7,17.0,299.5,476.37,380.56
2018,5,28,7,0,735.0,66.0,0.7,17.5,350.0,535.16,424.75
2018,5,28,7,15,765.0,69.0,0.8,18.05,401.0,587.45,463.34
2018,5,28,7,30,795.0,72.0,0.9,18.6,452.0,640.66,500.75
2018,5,28,7,45,817.5,75.0,0.95,19.2,502.0,689.05,532.22
2018,5,28,8,0,840.0,78.0,1.0,19.8,552.0,732.7,559.72
2018,5,28,8,15,856.0,80.5,1.05,20.3,599.0,774.6,585.78
2018,5,28,8,30,872.0,83.0,1.1,20.8,646.0,815.39,610.69
2018,5,28,8,45,884.5,84.5,1.15,21.3,689.0,850.72,631.63
2018,5,28,9,0,897.0,86.0,1.2,21.8,732.0,884.3,651.26
2018,5,28,9,15,905.5,88.5,1.3,22.05,770.5,913.44,669.24
2018,5,28,9,30,914.0,91.0,1.4,22.3,809.0,940.27,685.72
2018,5,28,9,45,919.5,93.5,1.5,22.6,842.0,961.83,698.69
2018,5,28,10,0,925.0,96.0,1.6,22.9,875.0,980.69,710.02
2018,5,28,10,15,930.5,97.5,1.7,23.1,902.5,995.7,719.24
2018,5,28,10,30,936.0,99.0,1.8,23.3,930.0,1007.84,726.75
2018,5,28,10,45,940.0,99.5,1.9,23.5,950.5,1014.54,730.91
2018,5,28,11,0,944.0,100.0,2.0,23.7,971.0,1018.25,733.31
2018,5,28,11,15,946.5,100.5,2.05,23.75,984.5,1017.49,732.8
2018,5,28,11,30,949.0,101.0,2.1,23.8,998.0,1013.71,730.51
2018,5,28,11,45,950.0,101.0,2.2,23.9,1004.0,1005.0,725.64
2018,5,28,12,0,951.0,101.0,2.3,24.0,1010.0,993.35,718.96
2018,5,28,12,15,948.5,102.5,2.4,23.95,1008.0,977.07,709.73
2018,5,28,12,30,946.0,104.0,2.5,23.9,1006.0,958.07,698.74
2018,5,28,12,45,941.5,105.0,2.55,23.9,996.0,934.22,683.95
2018,5,28,13,0,937.0,106.0,2.6,23.9,986.0,907.96,667.56
2018,5,28,13,15,933.5,105.5,2.65,23.8,970.0,878.83,649.45
2018,5,28,13,30,930.0,105.0,2.7,23.7,954.0,847.51,629.74
2018,5,28,13,45,924.5,105.0,2.7,23.65,931.0,813.06,607.3
2018,5,28,14,0,919.0,105.0,2.7,23.6,908.0,776.83,583.49
2018,5,28,14,15,912.5,103.5,2.75,23.55,878.5,736.9,557.18
2018,5,28,14,30,906.0,102.0,2.8,23.5,849.0,695.61,528.9
2018,5,28,14,45,896.5,101.0,2.8,23.45,814.0,651.74,496.69
2018,5,28,15,0,887.0,100.0,2.8,23.4,779.0,607.1,463.19
2018,5,28,15,15,875.5,98.0,2.8,23.4,738.5,559.95,426.94
2018,5,28,15,30,864.0,96.0,2.8,23.4,698.0,512.63,389.64
2018,5,28,15,45,848.5,93.5,2.85,23.15,653.0,463.11,350.2
2018,5,28,16,0,833.0,91.0,2.9,22.9,608.0,410.2,307.14
2018,5,28,16,15,812.0,88.5,2.9,22.65,559.5,360.05,265.06
2018,5,28,16,30,791.0,86.0,2.9,22.4,511.0,311.49,223.44
2018,5,28,16,45,764.5,83.0,2.95,22.15,461.0,262.89,181.61
2018,5,28,17,0,738.0,80.0,3.0,21.9,411.0,216.8,142.07
2018,5,28,17,15,704.0,76.0,3.0,21.25,361.0,171.33,104.83
2018,5,28,17,30,670.0,72.0,3.0,20.6,311.0,125.97,70.35
2018,5,28,17,45,623.0,66.5,3.05,19.95,261.5,85.39,44.83
2018,5,28,18,0,576.0,61.0,3.1,19.3,212.0,49.72,30.21
2018,5,28,18,15,509.0,54.0,3.15,18.6,166.5,37.93,27.67
2018,5,28,18,30,442.0,47.0,3.2,17.9,121.0,34.74,24.62
2018,5,28,18,45,338.0,37.5,3.25,17.15,83.5,28.96,19.02
2018,5,28,19,0,234.0,28.0,3.3,16.4,46.0,22.8,10.47
2018,5,28,19,15,126.0,15.5,3.3,16.1,24.5,15.24,0.0
2018,5,28,19,30,18.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,5,28,19,45,9.0,1.5,3.3,15.5,1.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,29,4,45,46.0,5.5,3.7,12.85,6.5,0.0,0.0
2018,5,29,5,0,92.0,11.0,3.7,12.9,13.0,33.52,0.0
2018,5,29,5,15,224.0,22.0,3.75,13.35,42.0,100.66,33.2
2018,5,29,5,30,356.0,33.0,3.8,13.8,71.0,174.7,127.69
2018,5,29,5,45,446.5,41.0,3.8,14.25,113.5,235.34,183.76
2018,5,29,6,0,537.0,49.0,3.8,14.7,156.0,304.31,244.76
2018,5,29,6,15,596.5,54.5,3.8,15.0,204.5,363.42,297.01
2018,5,29,6,30,656.0,60.0,3.8,15.3,253.0,427.27,351.53
2018,5,29,6,45,696.5,64.5,3.8,15.65,304.0,481.47,396.62
2018,5,29,7,0,737.0,69.0,3.8,16.0,355.0,540.39,443.87
2018,5,29,7,15,767.0,72.5,3.8,16.5,406.5,593.37,484.72
2018,5,29,7,30,797.0,76.0,3.8,17.0,458.0,647.25,524.38
2018,5,29,7,45,818.5,79.5,3.85,17.5,508.0,695.56,557.89
2018,5,29,8,0,840.0,83.0,3.9,18.0,558.0,743.59,590.54
2018,5,29,8,15,857.0,85.5,3.95,18.4,605.5,781.62,615.54
2018,5,29,8,30,874.0,88.0,4.0,18.8,653.0,823.21,642.86
2018,5,29,8,45,886.5,90.5,4.1,19.15,697.0,859.67,666.51
2018,5,29,9,0,899.0,93.0,4.2,19.5,741.0,894.36,688.75
2018,5,29,9,15,912.0,92.5,4.25,19.8,780.5,924.23,707.37
2018,5,29,9,30,925.0,92.0,4.3,20.1,820.0,952.01,724.49
2018,5,29,9,45,937.0,91.0,4.35,20.45,855.0,976.03,738.84
2018,5,29,10,0,949.0,90.0,4.4,20.8,890.0,997.56,751.52
2018,5,29,10,15,954.5,91.0,4.45,21.0,917.5,1012.36,760.12
2018,5,29,10,30,960.0,92.0,4.5,21.2,945.0,1024.22,767.01
2018,5,29,10,45,964.5,92.0,4.6,21.4,966.0,1031.07,771.12
2018,5,29,11,0,969.0,92.0,4.7,21.6,987.0,1034.87,773.31
2018,5,29,11,15,971.0,93.0,4.75,21.65,1000.5,1034.19,772.63
2018,5,29,11,30,973.0,94.0,4.8,21.7,1014.0,1030.4,770.01
2018,5,29,11,45,973.5,95.0,4.9,21.8,1020.5,1022.1,764.73
2018,5,29,12,0,974.0,96.0,5.0,21.9,1027.0,1010.79,757.51
2018,5,29,12,15,973.0,96.5,5.05,21.8,1026.0,994.65,747.27
2018,5,29,12,30,972.0,97.0,5.1,21.7,1025.0,975.69,735.17
2018,5,29,12,45,970.0,97.5,5.15,21.65,1016.5,953.11,720.44
2018,5,29,13,0,968.0,98.0,5.2,21.6,1008.0,927.94,703.92
2018,5,29,13,15,965.5,97.0,5.2,21.4,992.0,898.45,684.43
2018,5,29,13,30,963.0,96.0,5.2,21.2,976.0,866.63,663.23
2018,5,29,13,45,959.0,95.5,5.25,21.05,953.5,831.93,640.02
2018,5,29,14,0,955.0,95.0,5.3,20.9,931.0,795.27,615.2
2018,5,29,14,15,949.0,94.0,5.3,20.65,901.5,754.95,587.51
2018,5,29,14,30,943.0,93.0,5.3,20.4,872.0,713.15,558.22
2018,5,29,14,45,935.0,91.5,5.35,20.15,836.5,668.36,524.46
2018,5,29,15,0,927.0,90.0,5.4,19.9,801.0,622.63,489.15
2018,5,29,15,15,916.5,88.0,5.4,19.9,760.0,574.38,450.43
2018,5,29,15,30,906.0,86.0,5.4,19.9,719.0,525.81,410.56
2018,5,29,15,45,891.0,85.0,5.4,19.25,674.0,476.02,369.7
2018,5,29,16,0,876.0,84.0,5.4,18.6,629.0,426.73,328.07
2018,5,29,16,15,856.5,82.5,5.4,18.15,580.5,376.12,284.18
2018,5,29,16,30,837.0,81.0,5.4,17.7,532.0,322.6,237.2
2018,5,29,16,45,811.0,78.5,5.4,17.25,481.0,272.33,192.56
2018,5,29,17,0,785.0,76.0,5.4,16.8,430.0,224.51,150.25
2018,5,29,17,15,750.0,73.0,5.4,16.15,378.0,177.43,110.45
2018,5,29,17,30,715.0,70.0,5.4,15.5,326.0,134.03,76.64
2018,5,29,17,45,664.5,65.5,5.35,14.9,274.5,88.55,46.65
2018,5,29,18,0,614.0,61.0,5.3,14.3,223.0,51.64,31.12
2018,5,29,18,15,544.5,54.5,5.3,13.75,176.0,38.26,28.55
2018,5,29,18,30,475.0,48.0,5.3,13.2,129.0,35.55,25.85
2018,5,29,18,45,365.0,38.5,5.25,12.7,89.0,29.8,20.18
2018,5,29,19,0,255.0,29.0,5.2,12.2,49.0,23.69,11.81
2018,5,29,19,15,140.0,16.5,5.15,11.9,26.5,16.22,0.0
2018,5,29,19,30,25.0,4.0,5.1,11.6,4.0,0.0,0.0
2018,5,29,19,45,12.5,2.0,5.05,11.3,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.15,9.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.2,9.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.2,9.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.25,9.55,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,5.35,9.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,5.45,9.35,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,5.55,9.3,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,5,30,4,45,18.0,5.5,5.6,9.3,6.0,0.0,0.0
2018,5,30,5,0,36.0,11.0,5.6,9.3,12.0,19.73,0.0
2018,5,30,5,15,117.5,25.0,5.6,9.45,36.0,73.58,26.37
2018,5,30,5,30,199.0,39.0,5.6,9.6,60.0,128.44,95.73
2018,5,30,5,45,259.5,50.5,5.65,9.7,93.0,172.93,137.79
2018,5,30,6,0,320.0,62.0,5.7,9.8,126.0,223.44,183.97
2018,5,30,6,15,372.5,74.0,5.7,10.05,168.5,276.26,231.53
2018,5,30,6,30,425.0,86.0,5.7,10.3,211.0,333.5,281.89
2018,5,30,6,45,471.0,95.5,5.75,10.55,258.5,388.2,329.09
2018,5,30,7,0,517.0,105.0,5.8,10.8,306.0,449.82,380.81
2018,5,30,7,15,599.0,105.0,5.8,11.1,369.0,524.04,442.12
2018,5,30,7,30,681.0,105.0,5.8,11.4,432.0,603.33,506.07
2018,5,30,7,45,654.5,122.5,5.8,11.7,464.0,628.22,523.81
2018,5,30,8,0,628.0,140.0,5.8,12.0,496.0,649.45,538.36
2018,5,30,8,15,648.5,149.5,5.75,12.35,544.0,695.74,572.69
2018,5,30,8,30,669.0,159.0,5.7,12.7,592.0,741.54,605.34
2018,5,30,8,45,655.0,179.5,5.7,13.05,627.0,769.09,623.78
2018,5,30,9,0,641.0,200.0,5.7,13.4,662.0,793.7,639.69
2018,5,30,9,15,553.5,248.0,5.65,13.65,662.5,775.7,621.34
2018,5,30,9,30,466.0,296.0,5.6,13.9,663.0,755.15,601.21
2018,5,30,9,45,503.0,299.5,5.6,14.1,710.5,798.79,633.18
2018,5,30,10,0,540.0,303.0,5.6,14.3,758.0,841.79,664.04
2018,5,30,10,15,701.0,227.5,5.55,14.4,838.5,922.63,725.62
2018,5,30,10,30,862.0,152.0,5.5,14.5,919.0,998.22,777.95
2018,5,30,10,45,895.0,137.5,5.5,14.6,949.5,1011.3,785.72
2018,5,30,11,0,928.0,123.0,5.5,14.7,980.0,1027.59,796.21
2018,5,30,11,15,931.0,124.0,5.5,14.7,994.5,1027.69,795.67
2018,5,30,11,30,934.0,125.0,5.5,14.7,1009.0,1024.8,793.25
2018,5,30,11,45,935.5,125.5,5.45,14.7,1016.0,1017.02,787.16
2018,5,30,12,0,937.0,126.0,5.4,14.7,1023.0,1006.35,779.18
2018,5,30,12,15,937.0,126.5,5.4,14.65,1022.5,991.45,768.84
2018,5,30,12,30,937.0,127.0,5.4,14.6,1022.0,973.83,756.68
2018,5,30,12,45,936.0,127.0,5.4,14.6,1014.5,952.2,741.58
2018,5,30,13,0,935.0,127.0,5.4,14.6,1007.0,928.05,724.72
2018,5,30,13,15,931.5,127.0,5.4,14.5,991.5,899.39,704.9
2018,5,30,13,30,928.0,127.0,5.4,14.4,976.0,868.56,683.46
2018,5,30,13,45,920.5,128.0,5.35,14.3,952.5,833.5,658.59
2018,5,30,14,0,913.0,129.0,5.3,14.2,929.0,796.79,632.41
2018,5,30,14,15,897.0,130.5,5.3,14.0,895.0,753.09,601.31
2018,5,30,14,30,881.0,132.0,5.3,13.8,861.0,708.72,567.73
2018,5,30,14,45,869.0,129.0,5.3,13.6,822.5,662.41,531.82
2018,5,30,15,0,857.0,126.0,5.3,13.4,784.0,612.96,492.78
2018,5,30,15,15,841.0,124.5,5.3,13.4,742.0,564.76,453.38
2018,5,30,15,30,825.0,123.0,5.3,13.4,700.0,516.89,413.38
2018,5,30,15,45,817.0,119.5,5.3,12.9,660.0,471.35,375.03
2018,5,30,16,0,809.0,116.0,5.3,12.4,620.0,425.84,335.61
2018,5,30,16,15,754.5,119.0,5.25,12.15,560.0,366.44,284.46
2018,5,30,16,30,700.0,122.0,5.2,11.9,500.0,314.9,239.39
2018,5,30,16,45,587.0,132.0,5.2,11.65,428.0,259.63,193.29
2018,5,30,17,0,474.0,142.0,5.2,11.4,356.0,215.19,157.62
2018,5,30,17,15,342.5,137.5,5.15,11.15,282.5,165.57,120.31
2018,5,30,17,30,211.0,133.0,5.1,10.9,209.0,133.16,99.16
2018,5,30,17,45,235.0,109.0,5.05,10.65,181.5,103.47,75.08
2018,5,30,18,0,259.0,85.0,5.0,10.4,154.0,72.07,53.09
2018,5,30,18,15,257.5,71.0,4.95,10.15,127.5,51.92,41.31
2018,5,30,18,30,256.0,57.0,4.9,9.9,101.0,42.69,32.63
2018,5,30,18,45,187.5,45.0,4.85,9.65,71.5,34.57,24.69
2018,5,30,19,0,119.0,33.0,4.8,9.4,42.0,27.2,15.05
2018,5,30,19,15,62.5,18.5,4.8,9.35,23.0,18.18,0.0
2018,5,30,19,30,6.0,4.0,4.8,9.3,4.0,3.93,0.0
2018,5,30,19,45,3.0,2.0,4.8,9.25,2.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.95,9.3,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,5.2,9.25,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,5.4,9.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,5.45,9.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,5.5,9.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,5.45,9.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,5.4,8.95,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,5.1,8.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.8,8.75,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.65,8.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.55,8.6,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.5,8.65,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.5,8.7,0.0,0.0,0.0
2018,5,31,4,45,19.0,5.5,4.5,8.7,6.0,0.0,0.0
2018,5,31,5,0,38.0,11.0,4.5,8.7,12.0,20.26,0.0
2018,5,31,5,15,138.5,25.5,4.5,8.9,39.0,80.68,31.7
2018,5,31,5,30,239.0,40.0,4.5,9.1,66.0,143.44,107.51
2018,5,31,5,45,338.5,50.5,4.55,9.3,107.5,203.72,162.72
2018,5,31,6,0,438.0,61.0,4.6,9.5,149.0,275.22,226.61
2018,5,31,6,15,506.0,67.5,4.55,9.85,196.5,335.66,280.65
2018,5,31,6,30,574.0,74.0,4.5,10.2,244.0,401.41,337.77
2018,5,31,6,45,623.5,79.0,4.5,10.5,295.0,460.04,387.62
2018,5,31,7,0,673.0,84.0,4.5,10.8,346.0,521.88,438.61
2018,5,31,7,15,708.0,87.5,4.5,11.2,397.0,575.39,481.31
2018,5,31,7,30,743.0,91.0,4.5,11.6,448.0,627.94,522.17
2018,5,31,7,45,770.5,93.0,4.45,12.0,498.0,676.99,557.6
2018,5,31,8,0,798.0,95.0,4.4,12.4,548.0,726.22,592.16
2018,5,31,8,15,817.5,98.0,4.4,12.75,595.5,770.13,622.41
2018,5,31,8,30,837.0,101.0,4.4,13.1,643.0,813.19,651.58
2018,5,31,8,45,853.0,102.0,4.4,13.45,687.0,844.83,671.98
2018,5,31,9,0,869.0,103.0,4.4,13.8,731.0,880.02,694.84
2018,5,31,9,15,879.5,105.5,4.45,14.05,770.0,910.21,714.53
2018,5,31,9,30,890.0,108.0,4.5,14.3,809.0,938.24,732.64
2018,5,31,9,45,898.0,109.5,4.5,14.6,842.5,960.54,746.12
2018,5,31,10,0,906.0,111.0,4.5,14.9,876.0,980.31,757.85
2018,5,31,10,15,912.5,112.5,4.55,15.0,904.0,995.99,767.81
2018,5,31,10,30,919.0,114.0,4.6,15.1,932.0,1008.89,775.94
2018,5,31,10,45,923.5,115.0,4.65,15.25,953.0,1016.45,780.36
2018,5,31,11,0,928.0,116.0,4.7,15.4,974.0,1021.08,782.88
2018,5,31,11,15,931.0,116.0,4.75,15.45,987.5,1020.27,782.09
2018,5,31,11,30,934.0,116.0,4.8,15.5,1001.0,1016.5,779.4
2018,5,31,11,45,935.0,117.0,4.8,15.55,1007.5,1008.87,773.73
2018,5,31,12,0,936.0,118.0,4.8,15.6,1014.0,998.35,766.18
2018,5,31,12,15,934.0,119.0,4.8,15.6,1012.5,982.22,754.99
2018,5,31,12,30,932.0,120.0,4.8,15.6,1011.0,963.43,742.04
2018,5,31,12,45,928.0,122.0,4.75,15.65,1002.5,941.25,726.25
2018,5,31,13,0,924.0,124.0,4.7,15.7,994.0,916.68,708.85
2018,5,31,13,15,922.5,122.0,4.7,15.65,978.5,888.18,689.31
2018,5,31,13,30,921.0,120.0,4.7,15.6,963.0,857.43,668.14
2018,5,31,13,45,918.0,118.0,4.7,15.55,941.0,823.4,644.51
2018,5,31,14,0,915.0,116.0,4.7,15.5,919.0,787.46,619.36
2018,5,31,14,15,908.5,114.5,4.7,15.4,889.5,747.75,591.39
2018,5,31,14,30,902.0,113.0,4.7,15.3,860.0,706.69,561.27
2018,5,31,14,45,893.0,111.5,4.7,15.2,825.0,662.9,527.46
2018,5,31,15,0,884.0,110.0,4.7,15.1,790.0,618.31,492.31
2018,5,31,15,15,872.5,107.0,4.7,15.1,749.0,570.45,453.68
2018,5,31,15,30,861.0,104.0,4.7,15.1,708.0,522.42,414.03
2018,5,31,15,45,846.5,101.5,4.65,14.75,663.5,469.79,370.3
2018,5,31,16,0,832.0,99.0,4.6,14.4,619.0,421.24,328.63
2018,5,31,16,15,813.5,96.0,4.6,14.15,571.5,371.6,285.14
2018,5,31,16,30,795.0,93.0,4.6,13.9,524.0,323.31,241.99
2018,5,31,16,45,769.5,89.0,4.6,13.65,473.5,273.87,197.73
2018,5,31,17,0,744.0,85.0,4.6,13.4,423.0,226.85,155.76
2018,5,31,17,15,709.0,81.0,4.55,13.05,372.0,177.42,113.51
2018,5,31,17,30,674.0,77.0,4.5,12.7,321.0,134.8,79.63
2018,5,31,17,45,625.5,71.0,4.45,12.35,270.5,93.32,51.78
2018,5,31,18,0,577.0,65.0,4.4,12.0,220.0,56.92,34.71
2018,5,31,18,15,506.5,58.0,4.3,11.55,173.5,41.07,31.37
2018,5,31,18,30,436.0,51.0,4.2,11.1,127.0,38.06,28.38
2018,5,31,18,45,330.0,41.5,4.05,10.7,88.5,32.45,22.79
2018,5,31,19,0,224.0,32.0,3.9,10.3,50.0,25.15,13.79
2018,5,31,19,15,122.5,18.5,3.85,10.1,27.5,18.18,0.0
2018,5,31,19,30,21.0,5.0,3.8,9.9,5.0,4.91,0.0
2018,5,31,19,45,10.5,2.5,3.8,9.65,2.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.15,8.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,6,1,4,45,36.0,5.5,3.05,8.35,6.5,0.0,0.0
2018,6,1,5,0,72.0,11.0,3.1,8.6,13.0,28.76,0.0
2018,6,1,5,15,193.5,24.0,3.05,9.2,42.0,95.16,40.13
2018,6,1,5,30,315.0,37.0,3.0,9.8,71.0,165.4,123.66
2018,6,1,5,45,403.5,45.0,3.0,10.35,112.0,223.99,177.73
2018,6,1,6,0,492.0,53.0,3.0,10.9,153.0,290.4,236.87
2018,6,1,6,15,560.0,59.0,2.9,11.55,202.0,352.34,291.12
2018,6,1,6,30,628.0,65.0,2.8,12.2,251.0,419.75,348.07
2018,6,1,6,45,671.5,69.0,2.7,12.8,301.5,475.98,394.15
2018,6,1,7,0,715.0,73.0,2.6,13.4,352.0,532.79,439.02
2018,6,1,7,15,746.0,76.5,2.55,13.95,403.0,585.57,479.24
2018,6,1,7,30,777.0,80.0,2.5,14.5,454.0,639.35,518.44
2018,6,1,7,45,800.5,83.0,2.45,15.0,504.0,687.8,551.34
2018,6,1,8,0,824.0,86.0,2.4,15.5,554.0,736.15,583.36
2018,6,1,8,15,841.5,88.5,2.3,15.95,601.0,774.0,606.84
2018,6,1,8,30,859.0,91.0,2.2,16.4,648.0,815.53,632.46
2018,6,1,8,45,873.0,92.5,2.15,16.85,691.5,851.73,654.19
2018,6,1,9,0,887.0,94.0,2.1,17.3,735.0,886.3,674.48
2018,6,1,9,15,899.5,94.5,2.1,17.6,774.5,916.59,692.48
2018,6,1,9,30,912.0,95.0,2.1,17.9,814.0,944.79,708.99
2018,6,1,9,45,923.0,93.5,2.05,18.25,847.5,967.16,720.84
2018,6,1,10,0,934.0,92.0,2.0,18.6,881.0,987.07,731.05
2018,6,1,10,15,939.0,93.5,2.05,18.85,908.5,1001.81,739.41
2018,6,1,10,30,944.0,95.0,2.1,19.1,936.0,1013.66,746.02
2018,6,1,10,45,948.5,95.5,2.15,19.3,956.5,1021.03,749.99
2018,6,1,11,0,953.0,96.0,2.2,19.5,977.0,1025.39,752.16
2018,6,1,11,15,955.5,96.0,2.3,19.65,990.5,1024.27,751.65
2018,6,1,11,30,958.0,96.0,2.4,19.8,1004.0,1020.12,749.29
2018,6,1,11,45,959.0,96.5,2.5,19.95,1010.5,1012.02,744.45
2018,6,1,12,0,960.0,97.0,2.6,20.1,1017.0,1000.96,737.74
2018,6,1,12,15,959.0,98.0,2.75,20.15,1016.0,985.64,729.02
2018,6,1,12,30,958.0,99.0,2.9,20.2,1015.0,967.54,718.41
2018,6,1,12,45,955.5,99.0,3.05,20.2,1006.0,944.45,704.51
2018,6,1,13,0,953.0,99.0,3.2,20.2,997.0,918.85,688.81
2018,6,1,13,15,949.5,98.5,3.35,20.15,981.0,889.53,670.52
2018,6,1,13,30,946.0,98.0,3.5,20.1,965.0,857.98,650.5
2018,6,1,13,45,941.0,97.5,3.6,20.05,942.0,823.18,627.71
2018,6,1,14,0,936.0,97.0,3.7,20.0,919.0,786.53,603.38
2018,6,1,14,15,930.0,95.5,3.8,19.9,889.5,746.56,576.51
2018,6,1,14,30,924.0,94.0,3.9,19.8,860.0,705.17,548.14
2018,6,1,14,45,915.0,93.0,4.0,19.7,825.0,661.09,515.3
2018,6,1,15,0,906.0,92.0,4.1,19.6,790.0,616.19,481.0
2018,6,1,15,15,895.5,90.0,4.1,19.6,750.0,568.94,443.67
2018,6,1,15,30,885.0,88.0,4.1,19.6,710.0,521.41,405.2
2018,6,1,15,45,871.5,85.5,4.15,19.25,665.0,472.0,364.9
2018,6,1,16,0,858.0,83.0,4.2,18.9,620.0,422.98,323.77
2018,6,1,16,15,840.0,80.5,4.25,18.65,572.5,372.95,280.78
2018,6,1,16,30,822.0,78.0,4.3,18.4,525.0,319.85,234.56
2018,6,1,16,45,798.5,75.0,4.3,18.1,475.0,270.52,190.94
2018,6,1,17,0,775.0,72.0,4.3,17.8,425.0,223.37,149.28
2018,6,1,17,15,743.5,68.5,4.3,17.25,374.5,176.82,109.78
2018,6,1,17,30,712.0,65.0,4.3,16.7,324.0,133.54,75.62
2018,6,1,17,45,667.0,60.5,4.3,16.15,274.0,91.86,47.94
2018,6,1,18,0,622.0,56.0,4.3,15.6,224.0,51.62,28.28
2018,6,1,18,15,556.5,50.5,4.25,15.05,177.5,34.51,25.09
2018,6,1,18,30,491.0,45.0,4.2,14.5,131.0,32.43,23.03
2018,6,1,18,45,388.0,36.5,4.15,13.95,91.5,27.47,18.19
2018,6,1,19,0,285.0,28.0,4.1,13.4,52.0,22.21,11.59
2018,6,1,19,15,160.5,16.5,4.0,13.15,28.5,16.22,0.0
2018,6,1,19,30,36.0,5.0,3.9,12.9,5.0,4.91,0.0
2018,6,1,19,45,18.0,2.5,3.85,12.7,2.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,54.0,6.0,2.65,13.1,7.0,0.0,0.0
2018,6,2,5,0,108.0,12.0,2.6,13.2,14.0,38.78,0.0
2018,6,2,5,15,245.0,22.0,2.6,13.75,44.0,108.64,47.36
2018,6,2,5,30,382.0,32.0,2.6,14.3,74.0,183.58,134.92
2018,6,2,5,45,469.5,39.0,2.55,14.9,116.5,243.18,189.4
2018,6,2,6,0,557.0,46.0,2.5,15.5,159.0,310.84,248.64
2018,6,2,6,15,613.5,51.0,2.5,16.05,207.0,366.54,297.25
2018,6,2,6,30,670.0,56.0,2.5,16.6,255.0,429.32,349.75
2018,6,2,6,45,709.0,60.0,2.45,17.15,305.5,485.01,394.67
2018,6,2,7,0,748.0,64.0,2.4,17.7,356.0,542.94,439.59
2018,6,2,7,15,776.0,67.0,2.45,18.35,406.5,594.44,478.2
2018,6,2,7,30,804.0,70.0,2.5,19.0,457.0,646.7,515.14
2018,6,2,7,45,825.5,72.5,2.5,19.65,506.5,689.71,543.35
2018,6,2,8,0,847.0,75.0,2.5,20.3,556.0,736.76,573.89
2018,6,2,8,15,863.5,77.0,2.55,20.75,603.0,778.76,600.91
2018,6,2,8,30,880.0,79.0,2.6,21.2,650.0,819.67,626.8
2018,6,2,8,45,892.5,80.5,2.65,21.7,693.5,855.29,648.58
2018,6,2,9,0,905.0,82.0,2.7,22.2,737.0,889.15,668.96
2018,6,2,9,15,911.5,85.5,2.7,22.5,775.0,917.87,685.84
2018,6,2,9,30,918.0,89.0,2.7,22.8,813.0,944.16,701.04
2018,6,2,9,45,921.0,93.0,2.75,23.1,845.5,965.16,713.13
2018,6,2,10,0,924.0,97.0,2.8,23.4,878.0,983.38,723.45
2018,6,2,10,15,930.0,98.5,2.8,23.65,906.0,998.95,731.81
2018,6,2,10,30,936.0,100.0,2.8,23.9,934.0,1011.68,738.4
2018,6,2,10,45,940.5,100.0,2.85,24.15,954.5,1018.48,741.71
2018,6,2,11,0,945.0,100.0,2.9,24.4,975.0,1022.31,743.26
2018,6,2,11,15,947.5,101.0,2.95,24.5,989.0,1022.22,742.85
2018,6,2,11,30,950.0,102.0,3.0,24.6,1003.0,1019.11,740.63
2018,6,2,11,45,951.0,102.0,3.05,24.75,1009.0,1010.56,734.86
2018,6,2,12,0,952.0,102.0,3.1,24.9,1015.0,999.09,727.34
2018,6,2,12,15,952.0,101.5,3.15,24.9,1013.5,983.34,717.54
2018,6,2,12,30,952.0,101.0,3.2,24.9,1012.0,964.83,705.99
2018,6,2,12,45,950.5,100.0,3.25,24.9,1003.0,941.83,691.51
2018,6,2,13,0,949.0,99.0,3.3,24.9,994.0,916.29,675.34
2018,6,2,13,15,946.0,98.5,3.4,24.85,978.5,887.54,657.4
2018,6,2,13,30,943.0,98.0,3.5,24.8,963.0,856.55,637.8
2018,6,2,13,45,938.0,98.0,3.55,24.75,940.5,822.36,615.59
2018,6,2,14,0,933.0,98.0,3.6,24.7,918.0,786.32,591.92
2018,6,2,14,15,926.5,96.5,3.65,24.6,888.5,746.15,565.25
2018,6,2,14,30,920.0,95.0,3.7,24.5,859.0,704.59,537.21
2018,6,2,14,45,911.5,93.5,3.75,24.4,824.0,660.56,504.97
2018,6,2,15,0,903.0,92.0,3.8,24.3,789.0,615.68,471.33
2018,6,2,15,15,892.0,90.0,3.8,24.3,748.5,568.33,434.73
2018,6,2,15,30,881.0,88.0,3.8,24.3,708.0,520.74,397.04
2018,6,2,15,45,867.0,86.5,3.85,23.95,664.0,472.2,358.25
2018,6,2,16,0,853.0,85.0,3.9,23.6,620.0,424.09,318.68
2018,6,2,16,15,835.0,82.0,3.85,23.25,572.0,373.86,276.44
2018,6,2,16,30,817.0,79.0,3.8,22.9,524.0,320.57,231.05
2018,6,2,16,45,793.5,76.0,3.8,22.55,474.5,271.48,188.54
2018,6,2,17,0,770.0,73.0,3.8,22.2,425.0,224.57,147.89
2018,6,2,17,15,738.0,69.5,3.75,21.55,374.5,178.15,109.23
2018,6,2,17,30,706.0,66.0,3.7,20.9,324.0,135.06,75.73
2018,6,2,17,45,661.5,61.5,3.6,20.2,274.5,93.65,48.48
2018,6,2,18,0,617.0,57.0,3.5,19.5,225.0,53.56,28.79
2018,6,2,18,15,527.0,52.5,3.45,18.75,175.5,36.07,26.06
2018,6,2,18,30,437.0,48.0,3.4,18.0,126.0,35.0,24.92
2018,6,2,18,45,349.0,38.5,3.3,17.25,88.5,29.24,19.45
2018,6,2,19,0,261.0,29.0,3.2,16.5,51.0,23.09,12.31
2018,6,2,19,15,148.0,17.0,3.2,16.2,28.0,16.71,0.0
2018,6,2,19,30,35.0,5.0,3.2,15.9,5.0,4.91,0.0
2018,6,2,19,45,17.5,2.5,3.15,15.6,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
