Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.65,10.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.7,10.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.8,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.9,10.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2018,6,13,4,45,55.0,6.5,5.0,11.15,8.0,0.0,0.0
2018,6,13,5,0,110.0,13.0,5.0,11.3,16.0,40.53,0.0
2018,6,13,5,15,249.0,24.0,5.0,11.8,47.5,113.5,59.52
2018,6,13,5,30,388.0,35.0,5.0,12.3,79.0,189.51,142.04
2018,6,13,5,45,478.5,41.5,5.0,12.85,122.5,250.34,198.07
2018,6,13,6,0,569.0,48.0,5.0,13.4,166.0,319.27,259.6
2018,6,13,6,15,625.5,52.5,5.0,14.0,214.0,374.87,309.24
2018,6,13,6,30,682.0,57.0,5.0,14.6,262.0,437.63,363.07
2018,6,13,6,45,721.0,61.0,5.0,15.2,313.0,493.83,409.84
2018,6,13,7,0,760.0,65.0,5.0,15.8,364.0,552.25,456.78
2018,6,13,7,15,786.5,68.5,5.05,16.4,414.5,603.84,496.96
2018,6,13,7,30,813.0,72.0,5.1,17.0,465.0,656.08,535.43
2018,6,13,7,45,833.5,74.5,5.1,17.6,514.5,698.71,564.76
2018,6,13,8,0,854.0,77.0,5.1,18.2,564.0,745.34,596.53
2018,6,13,8,15,869.5,79.0,5.1,18.65,610.5,786.85,624.26
2018,6,13,8,30,885.0,81.0,5.1,19.1,657.0,827.23,650.76
2018,6,13,8,45,896.0,83.0,5.1,19.55,699.5,862.41,673.16
2018,6,13,9,0,907.0,85.0,5.1,20.0,742.0,895.78,694.04
2018,6,13,9,15,914.5,87.5,5.1,20.3,780.5,924.53,711.89
2018,6,13,9,30,922.0,90.0,5.1,20.6,819.0,950.95,728.04
2018,6,13,9,45,927.5,92.5,5.1,20.9,852.0,973.02,741.12
2018,6,13,10,0,933.0,95.0,5.1,21.2,885.0,992.41,752.37
2018,6,13,10,15,939.0,96.0,5.05,21.4,913.0,1007.92,760.91
2018,6,13,10,30,945.0,97.0,5.0,21.6,941.0,1020.6,767.58
2018,6,13,10,45,949.0,97.5,5.0,21.85,962.0,1027.9,770.94
2018,6,13,11,0,953.0,98.0,5.0,22.1,983.0,1032.22,772.42
2018,6,13,11,15,956.0,98.0,5.0,22.15,997.0,1032.05,771.62
2018,6,13,11,30,959.0,98.0,5.0,22.2,1011.0,1028.86,768.93
2018,6,13,11,45,960.0,98.5,5.0,22.25,1018.0,1021.24,763.39
2018,6,13,12,0,961.0,99.0,5.0,22.3,1025.0,1010.68,755.99
2018,6,13,12,15,957.0,102.0,5.05,22.2,1023.5,995.01,746.07
2018,6,13,12,30,953.0,105.0,5.1,22.1,1022.0,976.65,734.37
2018,6,13,12,45,946.5,108.0,5.1,22.0,1012.5,953.46,719.03
2018,6,13,13,0,940.0,111.0,5.1,21.9,1003.0,927.92,702.09
2018,6,13,13,15,937.5,110.0,5.15,21.75,988.0,899.79,683.77
2018,6,13,13,30,935.0,109.0,5.2,21.6,973.0,869.41,663.79
2018,6,13,13,45,931.5,107.5,5.2,21.45,951.5,835.67,641.02
2018,6,13,14,0,928.0,106.0,5.2,21.3,930.0,800.01,616.75
2018,6,13,14,15,921.5,105.0,5.2,21.05,901.0,760.88,590.03
2018,6,13,14,30,915.0,104.0,5.2,20.8,872.0,720.36,562.04
2018,6,13,14,45,907.0,102.5,5.2,20.55,838.0,677.21,529.91
2018,6,13,15,0,899.0,101.0,5.2,20.3,804.0,633.14,496.17
2018,6,13,15,15,888.5,98.5,5.2,20.3,764.0,586.07,458.91
2018,6,13,15,30,878.0,96.0,5.2,20.3,724.0,538.69,420.58
2018,6,13,15,45,864.0,94.0,5.1,19.7,680.0,490.03,381.05
2018,6,13,16,0,850.0,92.0,5.0,19.1,636.0,441.77,340.8
2018,6,13,16,15,832.0,89.5,5.0,18.7,588.5,388.1,295.3
2018,6,13,16,30,814.0,87.0,5.0,18.3,541.0,339.62,252.9
2018,6,13,16,45,790.0,83.5,4.95,17.9,491.0,290.02,209.16
2018,6,13,17,0,766.0,80.0,4.9,17.5,441.0,242.61,167.19
2018,6,13,17,15,734.0,76.5,4.85,17.05,390.5,196.12,127.09
2018,6,13,17,30,702.0,73.0,4.8,16.6,340.0,152.93,91.73
2018,6,13,17,45,657.5,68.5,4.75,16.1,290.0,107.72,58.83
2018,6,13,18,0,613.0,64.0,4.7,15.6,240.0,70.36,37.99
2018,6,13,18,15,550.0,57.5,4.65,15.1,193.0,39.34,29.44
2018,6,13,18,30,487.0,51.0,4.6,14.6,146.0,36.64,26.87
2018,6,13,18,45,392.0,43.0,4.55,14.15,105.5,32.38,22.71
2018,6,13,19,0,297.0,35.0,4.5,13.7,65.0,27.92,17.76
2018,6,13,19,15,176.5,22.0,4.45,13.35,37.5,17.31,0.26
2018,6,13,19,30,56.0,9.0,4.4,13.0,10.0,8.85,0.0
2018,6,13,19,45,28.0,4.5,4.35,12.7,5.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.6,9.75,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,4.25,9.35,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.15,9.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,6,14,4,45,21.0,5.0,4.05,9.8,5.5,0.0,0.0
2018,6,14,5,0,42.0,10.0,4.0,10.0,11.0,20.42,0.0
2018,6,14,5,15,61.5,24.0,3.95,10.5,29.0,52.01,25.38
2018,6,14,5,30,81.0,38.0,3.9,11.0,47.0,79.83,58.72
2018,6,14,5,45,277.0,47.5,3.8,11.5,101.0,176.3,139.86
2018,6,14,6,0,473.0,57.0,3.7,12.0,155.0,287.38,234.37
2018,6,14,6,15,554.5,61.0,3.55,12.65,205.5,352.84,291.2
2018,6,14,6,30,636.0,65.0,3.4,13.3,256.0,424.82,351.79
2018,6,14,6,45,677.0,70.0,3.3,13.95,306.5,481.15,397.85
2018,6,14,7,0,718.0,75.0,3.2,14.6,357.0,537.78,442.53
2018,6,14,7,15,748.0,78.5,3.1,15.25,407.5,590.05,482.13
2018,6,14,7,30,778.0,82.0,3.0,15.9,458.0,643.25,520.64
2018,6,14,7,45,800.5,85.0,2.9,16.55,507.5,691.07,552.66
2018,6,14,8,0,823.0,88.0,2.8,17.2,557.0,738.75,583.71
2018,6,14,8,15,840.0,90.5,2.7,17.75,604.0,781.05,610.29
2018,6,14,8,30,857.0,93.0,2.6,18.3,651.0,817.47,632.13
2018,6,14,8,45,870.0,95.5,2.55,18.85,694.5,854.05,654.04
2018,6,14,9,0,883.0,98.0,2.5,19.4,738.0,888.99,674.43
2018,6,14,9,15,896.5,98.0,2.55,19.8,777.5,919.78,692.98
2018,6,14,9,30,910.0,98.0,2.6,20.2,817.0,948.59,710.12
2018,6,14,9,45,922.5,96.0,2.65,20.55,851.5,972.13,723.81
2018,6,14,10,0,935.0,94.0,2.7,20.9,886.0,993.3,735.99
2018,6,14,10,15,940.5,95.5,2.8,21.05,914.0,1008.92,745.6
2018,6,14,10,30,946.0,97.0,2.9,21.2,942.0,1021.7,753.47
2018,6,14,10,45,949.5,98.5,2.95,21.35,963.5,1029.6,757.8
2018,6,14,11,0,953.0,100.0,3.0,21.5,985.0,1034.5,760.33
2018,6,14,11,15,954.0,101.5,3.1,21.5,998.5,1033.92,760.29
2018,6,14,11,30,955.0,103.0,3.2,21.5,1012.0,1030.33,758.42
2018,6,14,11,45,954.5,104.0,3.35,21.45,1018.0,1021.8,753.94
2018,6,14,12,0,954.0,105.0,3.5,21.4,1024.0,1010.36,747.59
2018,6,14,12,15,954.0,105.0,3.55,21.35,1023.5,995.58,738.33
2018,6,14,12,30,954.0,105.0,3.6,21.3,1023.0,978.04,727.3
2018,6,14,12,45,952.5,104.5,3.7,21.25,1015.0,956.0,713.59
2018,6,14,13,0,951.0,104.0,3.8,21.2,1007.0,931.42,698.13
2018,6,14,13,15,947.5,104.0,3.85,21.1,992.0,903.19,679.96
2018,6,14,13,30,944.0,104.0,3.9,21.0,977.0,872.73,660.17
2018,6,14,13,45,939.0,104.0,3.9,20.9,955.0,838.99,637.75
2018,6,14,14,0,934.0,104.0,3.9,20.8,933.0,803.4,613.89
2018,6,14,14,15,928.0,102.5,3.9,20.7,904.5,764.01,587.16
2018,6,14,14,30,922.0,101.0,3.9,20.6,876.0,723.17,559.15
2018,6,14,14,45,914.0,100.0,3.9,20.45,842.0,680.24,527.7
2018,6,14,15,0,906.0,99.0,3.9,20.3,808.0,636.39,494.49
2018,6,14,15,15,895.5,97.0,3.9,20.3,768.0,589.49,457.96
2018,6,14,15,30,885.0,95.0,3.9,20.3,728.0,542.29,420.32
2018,6,14,15,45,872.0,92.5,3.85,19.9,684.5,493.35,380.94
2018,6,14,16,0,859.0,90.0,3.8,19.5,641.0,444.73,340.72
2018,6,14,16,15,842.5,87.5,3.8,19.15,594.0,395.3,298.87
2018,6,14,16,30,826.0,85.0,3.8,18.8,547.0,342.71,253.67
2018,6,14,16,45,803.0,82.5,3.8,18.45,497.5,293.69,210.7
2018,6,14,17,0,780.0,80.0,3.8,18.1,448.0,246.76,169.31
2018,6,14,17,15,748.0,76.5,3.8,17.6,397.0,199.57,128.88
2018,6,14,17,30,716.0,73.0,3.8,17.1,346.0,155.68,93.08
2018,6,14,17,45,670.5,69.0,3.75,16.6,295.5,110.1,60.0
2018,6,14,18,0,625.0,65.0,3.7,16.1,245.0,72.47,39.03
2018,6,14,18,15,559.0,59.0,3.65,15.5,197.0,40.56,30.47
2018,6,14,18,30,493.0,53.0,3.6,14.9,149.0,38.37,28.39
2018,6,14,18,45,393.0,45.0,3.55,14.3,108.0,34.21,24.33
2018,6,14,19,0,293.0,37.0,3.5,13.7,67.0,29.89,19.49
2018,6,14,19,15,166.5,22.5,3.5,13.3,38.0,17.71,1.14
2018,6,14,19,30,40.0,8.0,3.5,12.9,9.0,7.86,0.0
2018,6,14,19,45,20.0,4.0,3.45,12.55,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,15,4,45,41.0,6.5,3.9,10.3,7.5,0.0,0.0
2018,6,15,5,0,82.0,13.0,3.9,10.5,15.0,33.43,0.0
2018,6,15,5,15,205.0,25.5,3.9,10.95,45.0,101.8,53.03
2018,6,15,5,30,328.0,38.0,3.9,11.4,75.0,171.55,128.81
2018,6,15,5,45,417.0,45.5,3.9,11.85,116.5,230.47,182.66
2018,6,15,6,0,506.0,53.0,3.9,12.3,158.0,297.21,241.98
2018,6,15,6,15,564.5,59.0,3.9,12.75,205.0,355.17,293.26
2018,6,15,6,30,623.0,65.0,3.9,13.2,252.0,417.77,346.82
2018,6,15,6,45,663.5,69.5,3.9,13.65,301.5,472.64,392.51
2018,6,15,7,0,704.0,74.0,3.9,14.1,351.0,527.85,437.07
2018,6,15,7,15,733.5,78.0,3.9,14.45,401.0,579.78,477.74
2018,6,15,7,30,763.0,82.0,3.9,14.8,451.0,632.65,517.66
2018,6,15,7,45,784.5,86.0,3.95,15.15,500.0,680.35,551.53
2018,6,15,8,0,806.0,90.0,4.0,15.5,549.0,727.86,584.65
2018,6,15,8,15,823.0,93.0,3.95,15.85,595.5,770.19,613.0
2018,6,15,8,30,840.0,96.0,3.9,16.2,642.0,806.61,636.6
2018,6,15,8,45,853.5,98.0,3.85,16.6,685.0,842.59,659.47
2018,6,15,9,0,867.0,100.0,3.8,17.0,728.0,877.01,680.92
2018,6,15,9,15,879.0,101.0,3.8,17.25,767.0,907.2,699.83
2018,6,15,9,30,891.0,102.0,3.8,17.5,806.0,935.38,717.25
2018,6,15,9,45,900.5,102.5,3.8,17.8,840.0,958.48,730.96
2018,6,15,10,0,910.0,103.0,3.8,18.1,874.0,979.15,743.02
2018,6,15,10,15,916.0,104.5,3.75,18.25,901.5,994.95,751.87
2018,6,15,10,30,922.0,106.0,3.7,18.4,929.0,1007.97,758.93
2018,6,15,10,45,926.5,106.5,3.7,18.5,950.0,1015.65,762.97
2018,6,15,11,0,931.0,107.0,3.7,18.6,971.0,1020.43,765.21
2018,6,15,11,15,933.5,108.0,3.7,18.65,985.5,1020.82,764.79
2018,6,15,11,30,936.0,109.0,3.7,18.7,1000.0,1018.25,762.54
2018,6,15,11,45,937.5,108.5,3.65,18.75,1006.5,1010.29,756.44
2018,6,15,12,0,939.0,108.0,3.6,18.8,1013.0,999.46,748.58
2018,6,15,12,15,938.0,109.0,3.65,18.75,1012.5,984.96,739.34
2018,6,15,12,30,937.0,110.0,3.7,18.7,1012.0,967.75,728.34
2018,6,15,12,45,935.5,110.5,3.75,18.65,1005.0,947.01,714.98
2018,6,15,13,0,934.0,111.0,3.8,18.6,998.0,923.78,699.91
2018,6,15,13,15,931.0,111.0,3.9,18.45,983.5,896.4,682.48
2018,6,15,13,30,928.0,111.0,4.0,18.3,969.0,866.82,663.4
2018,6,15,13,45,923.5,110.5,4.1,18.2,947.5,833.5,641.4
2018,6,15,14,0,919.0,110.0,4.2,18.1,926.0,798.33,617.88
2018,6,15,14,15,913.0,108.5,4.2,17.9,898.0,759.47,591.32
2018,6,15,14,30,907.0,107.0,4.2,17.7,870.0,719.2,563.48
2018,6,15,14,45,898.0,106.5,4.25,17.5,836.0,676.67,531.85
2018,6,15,15,0,889.0,106.0,4.3,17.3,802.0,633.31,498.82
2018,6,15,15,15,878.0,104.0,4.3,17.3,762.5,586.85,462.09
2018,6,15,15,30,867.0,102.0,4.3,17.3,723.0,540.13,424.31
2018,6,15,15,45,852.0,100.5,4.3,16.9,679.5,491.92,385.05
2018,6,15,16,0,837.0,99.0,4.3,16.5,636.0,440.36,342.2
2018,6,15,16,15,816.5,97.5,4.3,16.25,589.0,391.17,299.96
2018,6,15,16,30,796.0,96.0,4.3,16.0,542.0,343.48,258.07
2018,6,15,16,45,768.5,93.5,4.25,15.7,492.0,294.62,214.94
2018,6,15,17,0,741.0,91.0,4.2,15.4,442.0,248.32,173.91
2018,6,15,17,15,707.5,87.0,4.15,15.0,391.5,198.74,131.27
2018,6,15,17,30,674.0,83.0,4.1,14.6,341.0,155.9,96.03
2018,6,15,17,45,625.5,78.5,4.1,14.2,291.0,114.82,66.27
2018,6,15,18,0,577.0,74.0,4.1,13.8,241.0,78.81,45.79
2018,6,15,18,15,511.5,66.5,4.0,13.3,194.0,47.01,36.53
2018,6,15,18,30,446.0,59.0,3.9,12.8,147.0,43.85,33.53
2018,6,15,18,45,350.5,49.0,3.8,12.35,106.5,37.06,27.06
2018,6,15,19,0,255.0,39.0,3.7,11.9,66.0,30.33,20.07
2018,6,15,19,15,149.5,25.0,3.55,11.6,39.0,19.81,2.73
2018,6,15,19,30,44.0,11.0,3.4,11.3,12.0,10.81,0.0
2018,6,15,19,45,22.0,5.5,3.3,11.05,6.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,6,16,4,45,40.5,6.5,0.65,10.3,7.5,0.0,0.0
2018,6,16,5,0,81.0,13.0,0.6,10.6,15.0,33.16,0.0
2018,6,16,5,15,201.5,25.5,0.5,11.1,45.0,100.64,51.94
2018,6,16,5,30,322.0,38.0,0.4,11.6,75.0,169.35,125.89
2018,6,16,5,45,410.5,46.5,0.25,12.1,116.5,228.84,178.24
2018,6,16,6,0,499.0,55.0,0.1,12.6,158.0,296.2,235.01
2018,6,16,6,15,559.0,61.5,0.25,13.1,206.0,355.21,284.97
2018,6,16,6,30,619.0,68.0,0.4,13.6,254.0,418.96,337.29
2018,6,16,6,45,661.0,73.5,0.55,14.15,304.5,475.73,382.61
2018,6,16,7,0,703.0,79.0,0.7,14.7,355.0,535.09,428.53
2018,6,16,7,15,734.5,82.5,0.8,15.2,405.5,585.29,466.0
2018,6,16,7,30,766.0,86.0,0.9,15.7,456.0,639.04,504.87
2018,6,16,7,45,778.5,92.5,1.0,16.2,502.5,683.13,534.39
2018,6,16,8,0,791.0,99.0,1.1,16.7,549.0,726.37,562.89
2018,6,16,8,15,742.0,119.0,1.15,17.1,569.5,737.29,568.06
2018,6,16,8,30,693.0,139.0,1.2,17.5,590.0,740.7,568.42
2018,6,16,8,45,687.0,147.0,1.25,17.9,619.0,762.51,581.72
2018,6,16,9,0,681.0,155.0,1.3,18.3,648.0,782.02,593.2
2018,6,16,9,15,686.0,155.5,1.4,18.55,675.0,800.87,605.15
2018,6,16,9,30,691.0,156.0,1.5,18.8,702.0,817.88,615.87
2018,6,16,9,45,605.0,195.5,1.6,19.05,688.0,789.77,595.96
2018,6,16,10,0,519.0,235.0,1.7,19.3,674.0,755.79,570.53
2018,6,16,10,15,439.5,290.0,1.85,19.4,670.0,737.54,555.62
2018,6,16,10,30,360.0,345.0,2.0,19.5,666.0,711.07,534.77
2018,6,16,10,45,322.5,362.5,2.15,19.6,655.5,691.7,520.48
2018,6,16,11,0,285.0,380.0,2.3,19.7,645.0,670.72,504.86
2018,6,16,11,15,400.0,330.0,2.45,19.7,707.5,733.8,553.52
2018,6,16,11,30,515.0,280.0,2.6,19.7,770.0,789.41,595.93
2018,6,16,11,45,636.5,238.5,2.75,19.7,849.0,858.05,646.35
2018,6,16,12,0,758.0,197.0,2.9,19.7,928.0,919.35,688.36
2018,6,16,12,15,758.0,198.5,3.05,19.65,929.0,907.61,681.05
2018,6,16,12,30,758.0,200.0,3.2,19.6,930.0,893.66,672.85
2018,6,16,12,45,784.0,192.0,3.4,19.5,942.0,891.85,673.39
2018,6,16,13,0,810.0,184.0,3.6,19.4,954.0,886.91,671.69
2018,6,16,13,15,888.0,144.0,3.7,19.25,976.0,891.34,676.09
2018,6,16,13,30,966.0,104.0,3.8,19.1,998.0,891.96,677.88
2018,6,16,13,45,963.0,102.5,3.9,18.95,976.0,857.79,655.54
2018,6,16,14,0,960.0,101.0,4.0,18.8,954.0,821.61,631.78
2018,6,16,14,15,955.0,99.5,4.05,18.6,926.0,782.1,605.29
2018,6,16,14,30,950.0,98.0,4.1,18.4,898.0,741.01,577.37
2018,6,16,14,45,943.5,96.0,4.2,18.2,863.5,697.11,545.71
2018,6,16,15,0,937.0,94.0,4.3,18.0,829.0,652.11,511.8
2018,6,16,15,15,927.0,92.5,4.3,18.0,789.0,604.7,474.49
2018,6,16,15,30,917.0,91.0,4.3,18.0,749.0,556.88,435.95
2018,6,16,15,45,904.5,89.5,4.4,17.4,705.0,507.67,396.54
2018,6,16,16,0,892.0,88.0,4.5,16.8,661.0,458.69,355.99
2018,6,16,16,15,873.5,86.0,4.5,16.4,612.5,407.42,312.08
2018,6,16,16,30,855.0,84.0,4.5,16.0,564.0,353.14,264.88
2018,6,16,16,45,830.5,82.0,4.5,15.6,513.0,302.73,220.13
2018,6,16,17,0,806.0,80.0,4.5,15.2,462.0,254.54,177.09
2018,6,16,17,15,771.5,77.0,4.4,14.7,409.5,206.03,134.94
2018,6,16,17,30,737.0,74.0,4.3,14.2,357.0,161.06,97.74
2018,6,16,17,45,688.5,70.5,4.25,13.75,305.0,114.5,63.44
2018,6,16,18,0,640.0,67.0,4.2,13.3,253.0,76.24,41.67
2018,6,16,18,15,567.5,62.0,4.1,12.75,204.0,43.01,33.04
2018,6,16,18,30,495.0,57.0,4.0,12.2,155.0,41.91,31.89
2018,6,16,18,45,385.0,48.5,3.95,11.7,112.0,37.47,27.51
2018,6,16,19,0,275.0,40.0,3.9,11.2,69.0,31.14,20.88
2018,6,16,19,15,162.5,26.0,3.8,10.9,41.0,20.64,3.76
2018,6,16,19,30,50.0,12.0,3.7,10.6,13.0,11.8,0.0
2018,6,16,19,45,25.0,6.0,3.65,10.25,6.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.45,9.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,17,4,45,26.5,6.5,1.45,10.25,7.0,0.0,0.0
2018,6,17,5,0,53.0,13.0,1.5,10.3,14.0,26.09,0.0
2018,6,17,5,15,155.0,27.5,1.55,10.55,42.5,89.37,45.71
2018,6,17,5,30,257.0,42.0,1.6,10.8,71.0,152.02,114.07
2018,6,17,5,45,346.5,52.0,1.6,11.05,111.5,208.87,165.23
2018,6,17,6,0,436.0,62.0,1.6,11.3,152.0,275.98,223.94
2018,6,17,6,15,499.0,69.5,1.65,11.65,198.5,334.98,275.21
2018,6,17,6,30,562.0,77.0,1.7,12.0,245.0,398.94,329.05
2018,6,17,6,45,608.0,82.0,1.7,12.3,294.0,455.08,375.0
2018,6,17,7,0,654.0,87.0,1.7,12.6,343.0,514.14,421.74
2018,6,17,7,15,687.5,91.0,1.65,13.0,393.0,566.53,461.38
2018,6,17,7,30,721.0,95.0,1.6,13.4,443.0,620.27,500.72
2018,6,17,7,45,747.5,98.0,1.6,13.8,492.0,666.44,532.66
2018,6,17,8,0,774.0,101.0,1.6,14.2,541.0,715.38,565.4
2018,6,17,8,15,793.0,104.0,1.55,14.6,588.0,758.3,592.61
2018,6,17,8,30,812.0,107.0,1.5,15.0,635.0,800.42,618.7
2018,6,17,8,45,827.0,109.5,1.45,15.45,678.0,837.53,640.67
2018,6,17,9,0,842.0,112.0,1.4,15.9,721.0,873.17,661.26
2018,6,17,9,15,855.0,113.0,1.4,16.25,760.0,898.37,675.46
2018,6,17,9,30,868.0,114.0,1.4,16.6,799.0,926.96,691.95
2018,6,17,9,45,878.5,114.5,1.35,17.0,833.0,950.58,704.12
2018,6,17,10,0,889.0,115.0,1.3,17.4,867.0,971.87,714.71
2018,6,17,10,15,895.0,116.5,1.3,17.75,894.5,987.4,722.53
2018,6,17,10,30,901.0,118.0,1.3,18.1,922.0,1000.23,728.73
2018,6,17,10,45,905.0,119.0,1.3,18.45,943.0,1007.81,731.7
2018,6,17,11,0,909.0,120.0,1.3,18.8,964.0,1012.54,733.03
2018,6,17,11,15,911.5,121.0,1.35,19.0,978.0,1012.93,733.03
2018,6,17,11,30,914.0,122.0,1.4,19.2,992.0,1010.42,731.35
2018,6,17,11,45,914.5,122.5,1.4,19.4,998.5,1002.62,725.63
2018,6,17,12,0,915.0,123.0,1.4,19.6,1005.0,992.04,718.32
2018,6,17,12,15,914.0,123.5,1.45,19.65,1004.0,977.33,709.68
2018,6,17,12,30,913.0,124.0,1.5,19.7,1003.0,960.02,699.43
2018,6,17,12,45,911.0,123.5,1.55,19.75,995.0,938.33,686.36
2018,6,17,13,0,909.0,123.0,1.6,19.8,987.0,914.26,671.73
2018,6,17,13,15,904.5,123.5,1.6,19.7,972.0,886.72,654.52
2018,6,17,13,30,900.0,124.0,1.6,19.6,957.0,857.12,635.89
2018,6,17,13,45,893.5,124.0,1.65,19.45,935.0,823.54,615.15
2018,6,17,14,0,887.0,124.0,1.7,19.3,913.0,788.3,593.04
2018,6,17,14,15,879.5,122.5,1.7,19.1,884.0,749.48,567.84
2018,6,17,14,30,872.0,121.0,1.7,18.9,855.0,709.42,541.13
2018,6,17,14,45,862.0,119.5,1.7,18.7,821.0,666.69,510.61
2018,6,17,15,0,852.0,118.0,1.7,18.5,787.0,623.27,478.86
2018,6,17,15,15,840.5,116.0,1.7,18.5,748.0,578.07,444.65
2018,6,17,15,30,829.0,114.0,1.7,18.5,709.0,529.43,407.1
2018,6,17,15,45,815.5,110.5,1.65,17.95,666.0,481.59,369.7
2018,6,17,16,0,802.0,107.0,1.6,17.4,623.0,434.22,331.53
2018,6,17,16,15,785.0,103.5,1.55,17.0,577.0,386.19,291.65
2018,6,17,16,30,768.0,100.0,1.5,16.6,531.0,339.35,251.76
2018,6,17,16,45,745.5,95.5,1.45,16.25,482.5,291.43,210.46
2018,6,17,17,0,723.0,91.0,1.4,15.9,434.0,242.28,167.97
2018,6,17,17,15,691.5,86.0,1.35,15.45,384.5,196.36,128.94
2018,6,17,17,30,660.0,81.0,1.3,15.0,335.0,153.65,94.13
2018,6,17,17,45,617.5,75.5,1.3,14.55,286.5,112.83,64.43
2018,6,17,18,0,575.0,70.0,1.3,14.1,238.0,76.46,43.24
2018,6,17,18,15,514.0,63.0,1.25,13.7,192.0,43.77,33.61
2018,6,17,18,30,453.0,56.0,1.2,13.3,146.0,40.88,30.88
2018,6,17,18,45,365.0,46.5,1.15,12.85,106.0,35.41,25.63
2018,6,17,19,0,277.0,37.0,1.1,12.4,66.0,28.59,18.7
2018,6,17,19,15,164.5,23.5,1.05,12.2,38.5,18.48,3.24
2018,6,17,19,30,52.0,10.0,1.0,12.0,11.0,9.83,0.0
2018,6,17,19,45,26.0,5.0,0.95,11.75,5.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,6,18,4,45,0.0,2.0,0.65,10.25,2.0,0.0,0.0
2018,6,18,5,0,0.0,4.0,0.7,10.5,4.0,3.93,0.0
2018,6,18,5,15,0.0,11.5,0.7,11.0,11.5,11.09,1.04
2018,6,18,5,30,0.0,19.0,0.7,11.5,19.0,18.33,9.5
2018,6,18,5,45,0.0,29.5,0.7,11.95,29.5,28.48,18.56
2018,6,18,6,0,0.0,40.0,0.7,12.4,40.0,38.63,27.5
2018,6,18,6,15,0.0,47.0,0.75,12.85,47.0,45.4,33.4
2018,6,18,6,30,0.0,54.0,0.8,13.3,54.0,52.17,39.16
2018,6,18,6,45,0.0,60.0,0.8,13.8,60.0,57.98,43.95
2018,6,18,7,0,0.0,66.0,0.8,14.3,66.0,63.79,48.63
2018,6,18,7,15,3.0,98.5,0.8,14.7,100.0,98.2,77.17
2018,6,18,7,30,6.0,131.0,0.8,15.1,134.0,133.49,105.74
2018,6,18,7,45,15.0,161.5,0.8,15.55,170.0,171.36,135.95
2018,6,18,8,0,24.0,192.0,0.8,16.0,206.0,209.81,165.95
2018,6,18,8,15,203.0,196.0,0.8,16.5,327.0,379.39,301.56
2018,6,18,8,30,382.0,200.0,0.8,17.0,448.0,546.26,426.36
2018,6,18,8,45,589.0,158.0,0.85,17.45,570.0,690.66,530.48
2018,6,18,9,0,796.0,116.0,0.9,17.9,692.0,836.98,626.95
2018,6,18,9,15,769.0,132.5,0.95,18.3,713.5,847.37,630.36
2018,6,18,9,30,742.0,149.0,1.0,18.7,735.0,854.01,633.21
2018,6,18,9,45,738.0,157.5,1.05,19.05,761.0,870.21,642.63
2018,6,18,10,0,734.0,166.0,1.1,19.4,787.0,883.88,650.3
2018,6,18,10,15,712.5,181.0,1.2,19.6,800.0,888.48,653.26
2018,6,18,10,30,691.0,196.0,1.3,19.8,813.0,886.82,652.3
2018,6,18,10,45,702.5,186.5,1.35,19.95,826.5,888.85,653.33
2018,6,18,11,0,714.0,177.0,1.4,20.1,840.0,885.87,651.11
2018,6,18,11,15,701.0,183.0,1.45,20.15,842.0,875.83,644.65
2018,6,18,11,30,688.0,189.0,1.5,20.2,844.0,863.51,636.82
2018,6,18,11,45,727.5,188.0,1.6,20.25,885.0,892.56,656.95
2018,6,18,12,0,767.0,187.0,1.7,20.3,926.0,918.62,674.63
2018,6,18,12,15,838.0,154.5,1.75,20.25,962.0,936.35,686.6
2018,6,18,12,30,909.0,122.0,1.8,20.2,998.0,954.78,699.19
2018,6,18,12,45,858.0,146.0,1.85,20.15,967.5,912.44,672.19
2018,6,18,13,0,807.0,170.0,1.9,20.1,937.0,871.78,646.62
2018,6,18,13,15,731.5,202.0,1.95,20.05,889.5,815.91,610.39
2018,6,18,13,30,656.0,234.0,2.0,20.0,842.0,760.99,573.15
2018,6,18,13,45,723.5,197.0,2.0,19.9,853.0,757.22,572.88
2018,6,18,14,0,791.0,160.0,2.0,19.8,864.0,748.86,567.92
2018,6,18,14,15,838.5,135.0,2.05,19.65,860.5,731.86,557.49
2018,6,18,14,30,886.0,110.0,2.1,19.5,857.0,709.6,543.39
2018,6,18,14,45,878.5,108.0,2.1,19.4,823.5,667.55,512.85
2018,6,18,15,0,871.0,106.0,2.1,19.3,790.0,624.6,481.01
2018,6,18,15,15,860.0,104.5,2.1,19.3,751.5,579.4,446.55
2018,6,18,15,30,849.0,103.0,2.1,19.3,713.0,533.96,411.02
2018,6,18,15,45,836.5,99.5,2.2,18.95,670.0,486.0,373.52
2018,6,18,16,0,824.0,96.0,2.3,18.6,627.0,434.45,332.13
2018,6,18,16,15,808.0,92.5,2.3,18.35,581.0,385.8,291.37
2018,6,18,16,30,792.0,89.0,2.3,18.1,535.0,338.21,250.48
2018,6,18,16,45,770.5,85.5,2.35,17.8,486.5,290.31,208.88
2018,6,18,17,0,749.0,82.0,2.4,17.5,438.0,244.37,168.61
2018,6,18,17,15,719.5,77.5,2.4,17.15,388.5,198.15,128.98
2018,6,18,17,30,690.0,73.0,2.4,16.8,339.0,154.96,93.53
2018,6,18,17,45,649.5,68.5,2.4,16.45,290.5,110.53,60.75
2018,6,18,18,0,609.0,64.0,2.4,16.1,242.0,73.5,39.25
2018,6,18,18,15,550.5,57.5,2.35,15.65,195.5,39.08,29.17
2018,6,18,18,30,492.0,51.0,2.3,15.2,149.0,36.3,26.57
2018,6,18,18,45,404.5,42.5,2.3,14.7,108.5,31.56,22.03
2018,6,18,19,0,317.0,34.0,2.3,14.2,68.0,26.52,16.8
2018,6,18,19,15,197.5,22.5,2.3,13.9,40.5,18.04,3.37
2018,6,18,19,30,78.0,11.0,2.3,13.6,13.0,10.81,0.0
2018,6,18,19,45,39.0,5.5,2.3,13.3,6.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,19,4,45,10.5,4.5,2.0,11.7,5.0,0.0,0.0
2018,6,19,5,0,21.0,9.0,2.0,12.0,10.0,14.1,0.0
2018,6,19,5,15,63.0,23.5,1.95,12.45,30.0,51.5,23.63
2018,6,19,5,30,105.0,38.0,1.9,12.9,50.0,88.06,64.36
2018,6,19,5,45,164.5,54.0,1.85,13.35,83.0,133.62,104.36
2018,6,19,6,0,224.0,70.0,1.8,13.8,116.0,184.44,148.48
2018,6,19,6,15,299.5,81.0,1.8,14.05,160.0,249.54,204.02
2018,6,19,6,30,375.0,92.0,1.8,14.3,204.0,314.34,258.39
2018,6,19,6,45,276.5,117.5,1.8,14.5,208.5,294.96,242.52
2018,6,19,7,0,178.0,143.0,1.8,14.7,213.0,266.82,218.54
2018,6,19,7,15,343.5,141.5,1.8,14.95,299.0,394.98,323.05
2018,6,19,7,30,509.0,140.0,1.8,15.2,385.0,519.97,420.86
2018,6,19,7,45,478.0,158.5,1.85,15.45,408.0,536.06,430.68
2018,6,19,8,0,447.0,177.0,1.9,15.7,431.0,548.67,438.35
2018,6,19,8,15,463.0,189.0,1.9,16.15,471.5,588.14,466.18
2018,6,19,8,30,479.0,201.0,1.9,16.6,512.0,627.36,493.05
2018,6,19,8,45,569.5,189.5,1.9,17.05,583.5,707.91,550.9
2018,6,19,9,0,660.0,178.0,1.9,17.5,655.0,788.25,605.84
2018,6,19,9,15,780.5,136.0,1.9,18.2,730.0,861.36,652.47
2018,6,19,9,30,901.0,94.0,1.9,18.9,805.0,935.42,698.43
2018,6,19,9,45,911.5,93.5,1.9,19.55,839.0,958.75,710.07
2018,6,19,10,0,922.0,93.0,1.9,20.2,873.0,979.68,720.63
2018,6,19,10,15,928.5,94.0,1.95,20.6,901.0,995.81,729.4
2018,6,19,10,30,935.0,95.0,2.0,21.0,929.0,1009.16,736.49
2018,6,19,10,45,940.5,95.0,2.05,21.35,951.0,1017.63,740.69
2018,6,19,11,0,946.0,95.0,2.1,21.7,973.0,1023.17,743.15
2018,6,19,11,15,948.5,96.0,2.25,21.75,987.5,1023.83,744.66
2018,6,19,11,30,951.0,97.0,2.4,21.8,1002.0,1021.49,744.3
2018,6,19,11,45,952.5,96.5,2.5,21.8,1009.0,1013.7,740.08
2018,6,19,12,0,954.0,96.0,2.6,21.8,1016.0,1002.99,734.05
2018,6,19,12,15,951.5,98.0,2.7,21.75,1015.0,988.14,725.5
2018,6,19,12,30,949.0,100.0,2.8,21.7,1014.0,970.56,715.18
2018,6,19,12,45,944.5,101.5,2.9,21.6,1005.5,948.1,701.72
2018,6,19,13,0,940.0,103.0,3.0,21.5,997.0,923.22,686.59
2018,6,19,13,15,938.0,102.0,3.1,21.4,982.5,895.79,669.63
2018,6,19,13,30,936.0,101.0,3.2,21.3,968.0,866.1,650.97
2018,6,19,13,45,932.0,100.5,3.25,21.15,947.0,833.13,629.72
2018,6,19,14,0,928.0,100.0,3.3,21.0,926.0,798.25,606.96
2018,6,19,14,15,923.0,98.5,3.35,20.8,898.5,759.97,581.69
2018,6,19,14,30,918.0,97.0,3.4,20.6,871.0,720.17,555.04
2018,6,19,14,45,912.0,95.0,3.4,20.4,838.0,677.92,524.73
2018,6,19,15,0,906.0,93.0,3.4,20.2,805.0,634.59,492.24
2018,6,19,15,15,896.0,91.5,3.4,20.2,766.0,588.56,456.56
2018,6,19,15,30,886.0,90.0,3.4,20.2,727.0,542.15,419.71
2018,6,19,15,45,873.5,87.5,3.45,19.7,683.5,493.49,381.08
2018,6,19,16,0,861.0,85.0,3.5,19.2,640.0,445.08,341.44
2018,6,19,16,15,845.5,82.0,3.45,18.9,593.5,395.55,299.47
2018,6,19,16,30,830.0,79.0,3.4,18.6,547.0,346.94,257.3
2018,6,19,16,45,809.0,76.0,3.4,18.25,498.0,293.59,210.96
2018,6,19,17,0,788.0,73.0,3.4,17.9,449.0,246.35,169.19
2018,6,19,17,15,760.0,70.0,3.35,17.45,399.5,199.83,128.9
2018,6,19,17,30,732.0,67.0,3.3,17.0,350.0,156.18,92.78
2018,6,19,17,45,693.0,62.5,3.25,16.55,300.0,113.21,61.15
2018,6,19,18,0,654.0,58.0,3.2,16.1,250.0,74.39,38.52
2018,6,19,18,15,596.5,53.0,3.1,15.55,203.0,35.91,26.36
2018,6,19,18,30,539.0,48.0,3.0,15.0,156.0,33.66,24.25
2018,6,19,18,45,451.0,41.0,2.95,14.5,114.5,30.14,20.82
2018,6,19,19,0,363.0,34.0,2.9,14.0,73.0,26.48,16.81
2018,6,19,19,15,231.0,23.0,2.85,13.65,43.5,18.51,3.97
2018,6,19,19,30,99.0,12.0,2.8,13.3,14.0,11.8,0.0
2018,6,19,19,45,49.5,6.0,2.8,12.95,7.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,20,4,45,12.0,4.0,2.45,9.85,4.5,0.0,0.0
2018,6,20,5,0,24.0,8.0,2.5,10.0,9.0,13.86,0.0
2018,6,20,5,15,189.0,22.0,2.5,10.4,42.5,92.53,45.07
2018,6,20,5,30,354.0,36.0,2.5,10.8,76.0,177.66,132.87
2018,6,20,5,45,459.0,42.5,2.55,11.2,120.0,242.46,191.61
2018,6,20,6,0,564.0,49.0,2.6,11.6,164.0,316.6,256.93
2018,6,20,6,15,621.0,54.0,2.65,12.1,212.5,375.06,308.5
2018,6,20,6,30,678.0,59.0,2.7,12.6,261.0,435.82,360.35
2018,6,20,6,45,718.5,63.0,2.7,13.1,312.0,492.68,407.16
2018,6,20,7,0,759.0,67.0,2.7,13.6,363.0,551.89,454.12
2018,6,20,7,15,788.5,70.0,2.7,14.05,414.5,604.84,494.73
2018,6,20,7,30,818.0,73.0,2.7,14.5,466.0,658.69,533.83
2018,6,20,7,45,839.5,75.5,2.7,14.9,516.0,702.3,563.48
2018,6,20,8,0,861.0,78.0,2.7,15.3,566.0,749.98,595.57
2018,6,20,8,15,877.5,80.0,2.7,15.65,614.0,792.62,623.48
2018,6,20,8,30,894.0,82.0,2.7,16.0,662.0,834.21,650.21
2018,6,20,8,45,907.0,83.5,2.7,16.4,706.0,870.96,673.03
2018,6,20,9,0,920.0,85.0,2.7,16.8,750.0,905.99,694.41
2018,6,20,9,15,907.0,97.0,2.7,17.05,782.0,927.23,706.54
2018,6,20,9,30,894.0,109.0,2.7,17.3,814.0,945.05,716.46
2018,6,20,9,45,917.5,103.5,2.75,17.55,854.0,975.0,735.07
2018,6,20,10,0,941.0,98.0,2.8,17.8,894.0,1002.99,752.17
2018,6,20,10,15,947.5,98.5,2.85,17.95,922.0,1018.78,761.45
2018,6,20,10,30,954.0,99.0,2.9,18.1,950.0,1031.74,769.05
2018,6,20,10,45,959.5,99.0,3.0,18.25,972.0,1040.3,774.31
2018,6,20,11,0,965.0,99.0,3.1,18.4,994.0,1045.87,777.74
2018,6,20,11,15,967.5,99.0,3.15,18.45,1008.0,1045.48,777.22
2018,6,20,11,30,970.0,99.0,3.2,18.5,1022.0,1042.05,774.85
2018,6,20,11,45,972.0,98.0,3.3,18.55,1029.0,1034.11,770.03
2018,6,20,12,0,974.0,97.0,3.4,18.6,1036.0,1023.19,763.34
2018,6,20,12,15,972.5,98.0,3.45,18.55,1035.5,1008.03,753.78
2018,6,20,12,30,971.0,99.0,3.5,18.5,1035.0,990.09,742.43
2018,6,20,12,45,968.5,99.5,3.55,18.45,1027.0,968.06,728.34
2018,6,20,13,0,966.0,100.0,3.6,18.4,1019.0,943.48,712.53
2018,6,20,13,15,963.5,98.5,3.65,18.3,1003.5,914.55,693.82
2018,6,20,13,30,961.0,97.0,3.7,18.2,988.0,883.3,673.42
2018,6,20,13,45,957.5,95.5,3.75,18.1,966.0,849.08,650.8
2018,6,20,14,0,954.0,94.0,3.8,18.0,944.0,812.87,626.6
2018,6,20,14,15,949.0,93.0,3.8,17.9,916.0,774.19,600.2
2018,6,20,14,30,944.0,92.0,3.8,17.8,888.0,733.94,572.43
2018,6,20,14,45,937.0,90.5,3.8,17.65,854.0,690.54,541.03
2018,6,20,15,0,930.0,89.0,3.8,17.5,820.0,646.07,507.15
2018,6,20,15,15,920.5,87.0,3.8,17.5,780.5,598.89,470.12
2018,6,20,15,30,911.0,85.0,3.8,17.5,741.0,551.25,431.84
2018,6,20,15,45,899.0,83.0,3.75,17.2,697.0,502.18,391.84
2018,6,20,16,0,887.0,81.0,3.7,16.9,653.0,453.3,350.9
2018,6,20,16,15,871.0,79.0,3.7,16.65,606.0,403.26,308.04
2018,6,20,16,30,855.0,77.0,3.7,16.4,559.0,354.18,264.97
2018,6,20,16,45,834.0,74.5,3.65,16.15,509.5,304.36,220.74
2018,6,20,17,0,813.0,72.0,3.6,15.9,460.0,252.03,174.35
2018,6,20,17,15,784.5,69.0,3.55,15.5,409.0,204.2,132.55
2018,6,20,17,30,756.0,66.0,3.5,15.1,358.0,159.29,95.02
2018,6,20,17,45,717.0,62.0,3.5,14.75,307.5,115.58,62.52
2018,6,20,18,0,678.0,58.0,3.5,14.4,257.0,76.04,39.29
2018,6,20,18,15,621.5,52.5,3.4,14.0,208.5,36.02,26.64
2018,6,20,18,30,565.0,47.0,3.3,13.6,160.0,32.77,23.61
2018,6,20,18,45,477.0,40.0,3.25,13.15,117.5,29.2,20.12
2018,6,20,19,0,389.0,33.0,3.2,12.7,75.0,25.46,16.07
2018,6,20,19,15,250.5,23.0,3.2,12.35,45.0,18.46,4.31
2018,6,20,19,30,112.0,13.0,3.2,12.0,15.0,12.78,0.0
2018,6,20,19,45,56.0,6.5,3.15,11.7,7.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,6,21,4,45,30.0,6.0,3.35,9.6,6.5,0.0,0.0
2018,6,21,5,0,60.0,12.0,3.3,9.8,13.0,26.74,0.0
2018,6,21,5,15,203.5,24.0,3.3,10.2,44.0,98.43,47.25
2018,6,21,5,30,347.0,36.0,3.3,10.6,75.0,175.02,130.95
2018,6,21,5,45,453.0,43.0,3.3,11.0,119.5,240.39,190.37
2018,6,21,6,0,559.0,50.0,3.3,11.4,164.0,315.24,256.53
2018,6,21,6,15,618.5,55.5,3.25,12.05,213.0,375.27,309.4
2018,6,21,6,30,678.0,61.0,3.2,12.7,262.0,437.63,362.45
2018,6,21,6,45,719.5,64.0,3.2,13.3,313.0,493.96,408.95
2018,6,21,7,0,761.0,67.0,3.2,13.9,364.0,552.67,455.65
2018,6,21,7,15,790.0,70.5,3.2,14.65,415.5,605.97,496.2
2018,6,21,7,30,819.0,74.0,3.2,15.4,467.0,660.11,535.19
2018,6,21,7,45,840.5,77.0,3.2,16.1,517.5,708.79,568.13
2018,6,21,8,0,862.0,80.0,3.2,16.8,568.0,752.63,596.76
2018,6,21,8,15,878.5,81.5,3.1,17.5,615.5,794.75,623.04
2018,6,21,8,30,895.0,83.0,3.0,18.2,663.0,835.81,647.94
2018,6,21,8,45,908.5,84.0,2.95,18.95,707.0,872.47,669.41
2018,6,21,9,0,922.0,85.0,2.9,19.7,751.0,907.44,689.36
2018,6,21,9,15,933.5,86.0,2.85,20.25,791.5,938.73,707.02
2018,6,21,9,30,945.0,87.0,2.8,20.8,832.0,967.85,723.02
2018,6,21,9,45,955.5,86.0,2.75,21.35,866.5,991.5,735.23
2018,6,21,10,0,966.0,85.0,2.7,21.9,901.0,1012.64,745.74
2018,6,21,10,15,971.0,86.5,2.7,22.15,929.5,1028.5,754.14
2018,6,21,10,30,976.0,88.0,2.7,22.4,958.0,1041.41,760.75
2018,6,21,10,45,980.0,88.0,2.75,22.7,979.5,1048.76,764.22
2018,6,21,11,0,984.0,88.0,2.8,23.0,1001.0,1053.05,765.89
2018,6,21,11,15,985.5,89.0,2.9,23.0,1015.0,1052.84,766.17
2018,6,21,11,30,987.0,90.0,3.0,23.0,1029.0,1049.51,764.57
2018,6,21,11,45,988.0,90.5,3.1,23.05,1036.5,1042.11,760.28
2018,6,21,12,0,989.0,91.0,3.2,23.1,1044.0,1031.67,754.11
2018,6,21,12,15,986.0,93.0,3.3,23.05,1043.0,1015.98,744.86
2018,6,21,12,30,983.0,95.0,3.4,23.0,1042.0,997.49,733.8
2018,6,21,12,45,977.5,97.0,3.5,22.95,1033.0,974.05,719.45
2018,6,21,13,0,972.0,99.0,3.6,22.9,1024.0,948.13,703.4
2018,6,21,13,15,969.5,98.5,3.65,22.9,1009.0,920.03,685.36
2018,6,21,13,30,967.0,98.0,3.7,22.9,994.0,889.6,665.65
2018,6,21,13,45,963.0,97.0,3.75,22.9,972.0,855.29,643.18
2018,6,21,14,0,959.0,96.0,3.8,22.9,950.0,819.0,619.18
2018,6,21,14,15,953.5,94.5,3.85,22.85,921.5,779.34,592.73
2018,6,21,14,30,948.0,93.0,3.9,22.8,893.0,738.13,564.91
2018,6,21,14,45,940.0,92.5,3.95,22.75,859.0,694.86,534.15
2018,6,21,15,0,932.0,92.0,4.0,22.7,825.0,650.58,500.96
2018,6,21,15,15,922.5,89.5,4.0,22.7,785.0,602.86,464.24
2018,6,21,15,30,913.0,87.0,4.0,22.7,745.0,554.68,426.29
2018,6,21,15,45,900.5,85.0,4.15,22.35,701.0,505.28,387.21
2018,6,21,16,0,888.0,83.0,4.3,22.0,657.0,456.1,347.09
2018,6,21,16,15,872.0,81.0,4.3,21.7,609.5,406.0,304.93
2018,6,21,16,30,856.0,79.0,4.3,21.4,562.0,356.84,262.56
2018,6,21,16,45,834.5,76.0,4.3,21.1,512.0,306.38,218.62
2018,6,21,17,0,813.0,73.0,4.3,20.8,462.0,253.47,172.57
2018,6,21,17,15,785.0,70.0,4.2,20.25,411.0,205.71,131.52
2018,6,21,17,30,757.0,67.0,4.1,19.7,360.0,160.82,94.6
2018,6,21,17,45,718.0,62.5,4.0,19.15,309.0,116.59,62.18
2018,6,21,18,0,679.0,58.0,3.9,18.6,258.0,76.54,38.82
2018,6,21,18,15,620.5,53.0,3.8,17.9,209.5,36.83,26.89
2018,6,21,18,30,562.0,48.0,3.7,17.2,161.0,33.59,23.95
2018,6,21,18,45,471.0,40.5,3.6,16.5,118.0,29.61,20.17
2018,6,21,19,0,380.0,33.0,3.5,15.8,75.0,25.41,15.8
2018,6,21,19,15,242.0,23.0,3.5,15.4,45.0,18.42,4.42
2018,6,21,19,30,104.0,13.0,3.5,15.0,15.0,12.78,0.0
2018,6,21,19,45,52.0,6.5,3.5,14.6,7.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,2.9,12.6,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,2.9,12.9,15.0,35.63,0.0
2018,6,22,5,15,164.5,24.5,2.9,13.7,38.5,87.24,39.84
2018,6,22,5,30,237.0,36.0,2.9,14.5,62.0,136.74,100.38
2018,6,22,5,45,393.5,43.0,2.9,15.35,112.0,217.02,168.97
2018,6,22,6,0,550.0,50.0,2.9,16.2,162.0,310.94,248.28
2018,6,22,6,15,609.0,55.5,2.85,16.8,210.5,370.29,299.51
2018,6,22,6,30,668.0,61.0,2.8,17.4,259.0,434.34,352.8
2018,6,22,6,45,709.0,65.0,2.75,18.0,310.0,488.67,396.65
2018,6,22,7,0,750.0,69.0,2.7,18.6,361.0,547.8,442.46
2018,6,22,7,15,779.5,72.5,2.65,19.35,412.5,600.99,481.78
2018,6,22,7,30,809.0,76.0,2.6,20.1,464.0,655.08,519.68
2018,6,22,7,45,831.0,78.5,2.55,20.85,514.0,703.18,550.94
2018,6,22,8,0,853.0,81.0,2.5,21.6,564.0,746.49,577.96
2018,6,22,8,15,870.0,83.5,2.45,22.1,612.0,789.86,604.95
2018,6,22,8,30,887.0,86.0,2.4,22.6,660.0,832.22,630.67
2018,6,22,8,45,900.0,87.5,2.4,23.1,704.0,868.78,652.34
2018,6,22,9,0,913.0,89.0,2.4,23.6,748.0,903.66,672.64
2018,6,22,9,15,923.0,91.0,2.4,23.9,788.0,934.5,690.55
2018,6,22,9,30,933.0,93.0,2.4,24.2,828.0,963.11,706.91
2018,6,22,9,45,940.0,94.0,2.45,24.5,861.5,985.44,719.6
2018,6,22,10,0,947.0,95.0,2.5,24.8,895.0,1005.15,730.67
2018,6,22,10,15,952.0,96.0,2.55,24.95,922.5,1020.21,739.25
2018,6,22,10,30,957.0,97.0,2.6,25.1,950.0,1032.39,746.11
2018,6,22,10,45,961.0,98.0,2.6,25.3,972.0,1040.65,749.93
2018,6,22,11,0,965.0,99.0,2.6,25.5,994.0,1045.89,751.97
2018,6,22,11,15,967.5,99.5,2.7,25.55,1008.5,1046.1,752.42
2018,6,22,11,30,970.0,100.0,2.8,25.6,1023.0,1043.25,751.04
2018,6,22,11,45,970.5,100.5,2.9,25.65,1030.0,1035.44,746.6
2018,6,22,12,0,971.0,101.0,3.0,25.7,1037.0,1024.66,740.34
2018,6,22,12,15,970.0,101.5,3.1,25.7,1036.5,1009.57,731.5
2018,6,22,12,30,969.0,102.0,3.2,25.7,1036.0,991.68,720.87
2018,6,22,12,45,966.0,103.0,3.3,25.7,1028.0,969.78,707.61
2018,6,22,13,0,963.0,104.0,3.4,25.7,1020.0,945.34,692.64
2018,6,22,13,15,959.5,103.5,3.45,25.6,1004.5,916.63,674.71
2018,6,22,13,30,956.0,103.0,3.5,25.5,989.0,885.65,655.18
2018,6,22,13,45,951.0,102.0,3.6,25.45,966.5,850.89,633.08
2018,6,22,14,0,946.0,101.0,3.7,25.4,944.0,814.24,609.47
2018,6,22,14,15,940.0,100.5,3.75,25.25,916.0,775.59,584.22
2018,6,22,14,30,934.0,100.0,3.8,25.1,888.0,735.46,557.64
2018,6,22,14,45,926.5,98.0,3.8,24.95,853.5,691.66,526.67
2018,6,22,15,0,919.0,96.0,3.8,24.8,819.0,646.86,493.55
2018,6,22,15,15,908.5,94.5,3.8,24.8,779.5,600.02,457.84
2018,6,22,15,30,898.0,93.0,3.8,24.8,740.0,552.81,421.0
2018,6,22,15,45,885.0,90.5,3.9,24.4,696.0,503.37,382.36
2018,6,22,16,0,872.0,88.0,4.0,24.0,652.0,454.21,342.74
2018,6,22,16,15,854.0,86.5,4.0,23.65,604.5,404.5,301.44
2018,6,22,16,30,836.0,85.0,4.0,23.3,557.0,351.73,256.92
2018,6,22,16,45,812.5,81.5,4.0,22.95,506.5,301.11,213.44
2018,6,22,17,0,789.0,78.0,4.0,22.6,456.0,252.61,171.43
2018,6,22,17,15,758.5,75.0,4.0,22.0,405.0,205.51,131.49
2018,6,22,17,30,728.0,72.0,4.0,21.4,354.0,161.53,95.77
2018,6,22,17,45,685.5,67.0,3.95,20.8,303.0,117.9,64.09
