Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,30,911.0,135.0,2.1,23.3,1011.0,970.79,704.2
2018,7,2,12,45,914.5,131.0,2.1,23.15,1005.5,951.14,692.2
2018,7,2,13,0,918.0,127.0,2.1,23.0,1000.0,928.89,678.57
2018,7,2,13,15,918.5,124.5,2.1,22.8,987.0,902.94,662.65
2018,7,2,13,30,919.0,122.0,2.1,22.6,974.0,874.62,645.12
2018,7,2,13,45,919.5,118.0,2.1,22.45,954.0,842.65,624.94
2018,7,2,14,0,920.0,114.0,2.1,22.3,934.0,808.52,603.19
2018,7,2,14,15,917.5,111.0,2.15,22.1,907.5,771.09,579.48
2018,7,2,14,30,915.0,108.0,2.2,21.9,881.0,731.96,554.27
2018,7,2,14,45,911.5,104.0,2.2,21.65,848.5,689.72,524.92
2018,7,2,15,0,908.0,100.0,2.2,21.4,816.0,646.18,493.41
2018,7,2,15,15,898.0,98.0,2.2,21.4,777.0,599.63,458.34
2018,7,2,15,30,888.0,96.0,2.2,21.4,738.0,552.67,422.07
2018,7,2,15,45,879.0,92.5,2.25,20.95,695.5,504.63,384.85
2018,7,2,16,0,870.0,89.0,2.3,20.5,653.0,456.51,346.3
2018,7,2,16,15,858.0,85.0,2.35,20.25,607.0,406.89,305.16
2018,7,2,16,30,846.0,81.0,2.4,20.0,561.0,357.84,263.36
2018,7,2,16,45,827.5,77.5,2.45,19.75,512.0,303.82,216.99
2018,7,2,17,0,809.0,74.0,2.5,19.5,463.0,255.62,174.76
2018,7,2,17,15,780.0,71.0,2.5,19.1,412.0,207.62,133.57
2018,7,2,17,30,751.0,68.0,2.5,18.7,361.0,162.59,96.47
2018,7,2,17,45,710.5,64.0,2.55,18.3,310.0,118.66,64.13
2018,7,2,18,0,670.0,60.0,2.6,17.9,259.0,79.07,40.82
2018,7,2,18,15,608.0,55.5,2.6,17.35,210.5,39.73,29.53
2018,7,2,18,30,546.0,51.0,2.6,16.8,162.0,36.06,26.19
2018,7,2,18,45,450.0,44.0,2.6,16.2,119.0,32.7,22.92
2018,7,2,19,0,354.0,37.0,2.6,15.6,76.0,29.25,19.13
2018,7,2,19,15,222.5,25.0,2.6,15.2,45.5,20.38,6.11
2018,7,2,19,30,91.0,13.0,2.6,14.8,15.0,12.78,0.0
2018,7,2,19,45,45.5,6.5,2.6,14.35,7.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,4,45,29.0,4.0,2.65,11.85,4.5,0.0,0.0
2018,7,3,5,0,58.0,8.0,2.6,12.1,9.0,21.66,0.0
2018,7,3,5,15,179.0,20.5,2.5,12.85,36.0,82.61,8.11
2018,7,3,5,30,300.0,33.0,2.4,13.6,63.0,152.15,108.52
2018,7,3,5,45,391.5,42.5,2.35,14.3,103.5,211.31,163.18
2018,7,3,6,0,483.0,52.0,2.3,15.0,144.0,278.96,222.17
2018,7,3,6,15,495.0,63.0,2.2,15.55,181.0,319.15,258.32
2018,7,3,6,30,507.0,74.0,2.1,16.1,218.0,359.95,293.29
2018,7,3,6,45,544.5,84.0,1.95,16.6,266.0,414.25,337.33
2018,7,3,7,0,582.0,94.0,1.8,17.1,314.0,470.97,381.38
2018,7,3,7,15,667.5,89.5,1.75,17.6,376.0,544.05,437.29
2018,7,3,7,30,753.0,85.0,1.7,18.1,438.0,620.28,493.56
2018,7,3,7,45,609.5,124.0,1.6,18.6,430.0,591.57,467.37
2018,7,3,8,0,466.0,163.0,1.5,19.1,422.0,543.45,427.41
2018,7,3,8,15,465.0,180.5,1.5,19.5,458.0,576.52,450.23
2018,7,3,8,30,464.0,198.0,1.5,19.9,494.0,608.17,470.9
2018,7,3,8,45,658.5,153.0,1.45,20.35,605.0,739.54,564.44
2018,7,3,9,0,853.0,108.0,1.4,20.8,716.0,866.98,646.66
2018,7,3,9,15,849.5,117.0,1.45,21.05,751.0,897.56,663.96
2018,7,3,9,30,846.0,126.0,1.5,21.3,786.0,920.18,677.11
2018,7,3,9,45,802.0,151.5,1.5,21.6,799.0,919.89,674.68
2018,7,3,10,0,758.0,177.0,1.5,21.9,812.0,914.95,669.64
2018,7,3,10,15,743.0,190.5,1.6,22.05,830.5,925.38,676.45
2018,7,3,10,30,728.0,204.0,1.7,22.2,849.0,929.12,678.81
2018,7,3,10,45,715.0,213.0,1.8,22.35,859.5,927.28,677.68
2018,7,3,11,0,702.0,222.0,1.9,22.5,870.0,922.81,674.96
2018,7,3,11,15,706.5,225.0,2.0,22.55,886.0,926.72,678.04
2018,7,3,11,30,711.0,228.0,2.1,22.6,902.0,928.21,679.52
2018,7,3,11,45,762.0,206.5,2.2,22.6,934.0,944.25,690.74
2018,7,3,12,0,813.0,185.0,2.3,22.6,966.0,961.1,702.4
2018,7,3,12,15,834.5,174.0,2.4,22.5,976.0,957.1,700.81
2018,7,3,12,30,856.0,163.0,2.5,22.4,986.0,950.15,697.54
2018,7,3,12,45,855.0,161.5,2.6,22.35,979.0,929.11,684.88
2018,7,3,13,0,854.0,160.0,2.7,22.3,972.0,905.79,670.75
2018,7,3,13,15,852.5,158.0,2.7,22.15,958.5,879.38,653.96
2018,7,3,13,30,851.0,156.0,2.7,22.0,945.0,850.91,635.74
2018,7,3,13,45,847.5,154.0,2.75,21.85,924.5,818.9,615.34
2018,7,3,14,0,844.0,152.0,2.8,21.7,904.0,785.18,593.59
2018,7,3,14,15,840.0,149.0,2.8,21.55,878.0,748.6,569.34
2018,7,3,14,30,836.0,146.0,2.8,21.4,852.0,710.63,542.86
2018,7,3,14,45,830.5,141.5,2.8,21.25,819.5,669.07,512.88
2018,7,3,15,0,825.0,137.0,2.8,21.1,787.0,626.57,481.54
2018,7,3,15,15,812.5,134.5,2.8,21.1,748.5,581.14,446.97
2018,7,3,15,30,800.0,132.0,2.8,21.1,710.0,535.7,411.58
2018,7,3,15,45,789.5,126.5,2.85,20.6,668.0,488.7,375.03
2018,7,3,16,0,779.0,121.0,2.9,20.1,626.0,441.9,337.5
2018,7,3,16,15,766.5,115.0,2.85,19.75,581.5,394.27,297.92
2018,7,3,16,30,754.0,109.0,2.8,19.4,537.0,347.39,258.01
2018,7,3,16,45,733.0,103.5,2.8,19.05,488.5,296.01,214.12
2018,7,3,17,0,712.0,98.0,2.8,18.7,440.0,249.8,173.99
2018,7,3,17,15,682.0,92.5,2.75,18.25,390.5,203.91,134.93
2018,7,3,17,30,652.0,87.0,2.7,17.8,341.0,161.09,99.87
2018,7,3,17,45,611.0,80.5,2.6,17.3,292.0,119.53,69.23
2018,7,3,18,0,570.0,74.0,2.5,16.8,243.0,82.28,46.76
2018,7,3,18,15,511.0,66.0,2.45,16.3,196.5,48.02,37.0
2018,7,3,18,30,452.0,58.0,2.4,15.8,150.0,42.34,31.85
2018,7,3,18,45,366.5,48.0,2.3,15.3,109.5,36.5,26.33
2018,7,3,19,0,281.0,38.0,2.2,14.8,69.0,29.29,19.22
2018,7,3,19,15,172.5,25.0,2.2,14.4,41.0,19.65,5.57
2018,7,3,19,30,64.0,12.0,2.2,14.0,13.0,11.8,0.0
2018,7,3,19,45,32.0,6.0,2.2,13.65,6.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,7,4,4,45,17.0,3.5,1.55,10.3,3.5,0.0,0.0
2018,7,4,5,0,34.0,7.0,1.5,10.5,7.0,14.93,0.0
2018,7,4,5,15,131.5,19.5,1.5,10.9,30.5,67.35,1.02
2018,7,4,5,30,229.0,32.0,1.5,11.3,54.0,127.02,90.58
2018,7,4,5,45,176.0,32.5,1.5,11.7,55.0,114.96,88.33
2018,7,4,6,0,123.0,33.0,1.5,12.1,56.0,99.13,78.08
2018,7,4,6,15,61.5,41.0,1.4,12.5,52.5,73.23,57.33
2018,7,4,6,30,0.0,49.0,1.3,12.9,49.0,47.33,35.04
2018,7,4,6,45,0.0,60.0,1.25,13.25,60.0,57.98,44.07
2018,7,4,7,0,0.0,71.0,1.2,13.6,71.0,68.64,52.92
2018,7,4,7,15,0.0,88.0,1.2,13.95,88.0,85.61,66.9
2018,7,4,7,30,0.0,105.0,1.2,14.3,105.0,102.63,80.68
2018,7,4,7,45,0.0,118.0,1.2,14.6,118.0,115.54,90.89
2018,7,4,8,0,0.0,131.0,1.2,14.9,131.0,128.43,100.97
2018,7,4,8,15,1.0,145.5,1.25,15.2,146.0,143.62,112.85
2018,7,4,8,30,2.0,160.0,1.3,15.5,161.0,158.86,124.63
2018,7,4,8,45,4.5,176.0,1.35,15.8,179.0,176.91,138.61
2018,7,4,9,0,7.0,192.0,1.4,16.1,197.0,195.06,152.52
2018,7,4,9,15,8.5,206.0,1.45,16.3,212.5,210.36,164.09
2018,7,4,9,30,10.0,220.0,1.5,16.5,228.0,225.66,175.61
2018,7,4,9,45,12.5,238.0,1.5,16.7,248.5,245.93,190.88
2018,7,4,10,0,15.0,256.0,1.5,16.9,269.0,266.17,205.98
2018,7,4,10,15,23.0,298.0,1.55,17.0,318.0,322.77,248.83
2018,7,4,10,30,31.0,340.0,1.6,17.1,367.0,372.85,285.93
2018,7,4,10,45,31.5,349.5,1.6,17.25,378.0,381.85,291.85
2018,7,4,11,0,32.0,359.0,1.6,17.4,389.0,390.64,297.85
2018,7,4,11,15,44.0,382.0,1.6,17.5,423.5,424.05,322.42
2018,7,4,11,30,56.0,405.0,1.6,17.6,458.0,456.92,346.2
2018,7,4,11,45,84.5,438.0,1.6,17.65,519.0,514.95,388.42
2018,7,4,12,0,113.0,471.0,1.6,17.7,580.0,575.2,431.26
2018,7,4,12,15,167.0,462.5,1.6,17.7,623.0,612.49,458.85
2018,7,4,12,30,221.0,454.0,1.6,17.7,666.0,647.77,484.89
2018,7,4,12,45,432.0,356.0,1.6,17.75,767.5,737.66,553.73
2018,7,4,13,0,643.0,258.0,1.6,17.8,869.0,815.18,611.72
2018,7,4,13,15,779.5,188.0,1.6,17.75,918.0,845.56,632.95
2018,7,4,13,30,916.0,118.0,1.6,17.7,967.0,868.25,648.38
2018,7,4,13,45,913.5,116.0,1.6,17.65,946.5,835.88,627.0
2018,7,4,14,0,911.0,114.0,1.6,17.6,926.0,801.53,604.74
2018,7,4,14,15,905.0,112.0,1.6,17.5,898.0,762.8,579.4
2018,7,4,14,30,899.0,110.0,1.6,17.4,870.0,722.63,552.81
2018,7,4,14,45,891.5,108.0,1.6,17.3,836.5,680.23,522.71
2018,7,4,15,0,884.0,106.0,1.6,17.2,803.0,636.84,490.85
2018,7,4,15,15,873.5,104.0,1.6,17.2,764.0,590.98,456.16
2018,7,4,15,30,863.0,102.0,1.6,17.2,725.0,544.77,420.31
2018,7,4,15,45,851.5,99.0,1.6,16.85,682.5,497.05,382.86
2018,7,4,16,0,840.0,96.0,1.6,16.5,640.0,449.49,344.37
2018,7,4,16,15,826.0,91.5,1.6,16.25,594.0,395.95,300.14
2018,7,4,16,30,812.0,87.0,1.6,16.0,548.0,347.12,258.35
2018,7,4,16,45,791.5,83.5,1.6,15.75,499.0,298.31,215.88
2018,7,4,17,0,771.0,80.0,1.6,15.5,450.0,251.31,174.52
2018,7,4,17,15,743.5,75.5,1.6,15.15,400.0,204.09,133.74
2018,7,4,17,30,716.0,71.0,1.6,14.8,350.0,159.68,96.84
2018,7,4,17,45,678.5,66.0,1.65,14.4,300.5,116.82,64.9
2018,7,4,18,0,641.0,61.0,1.7,14.0,251.0,74.6,38.75
2018,7,4,18,15,586.0,54.5,1.65,13.65,203.5,38.26,28.71
2018,7,4,18,30,531.0,48.0,1.6,13.3,156.0,33.48,24.32
2018,7,4,18,45,447.0,41.0,1.6,12.9,115.0,29.98,20.88
2018,7,4,19,0,363.0,34.0,1.6,12.5,74.0,26.32,16.9
2018,7,4,19,15,232.0,23.0,1.55,12.25,44.0,18.38,4.77
2018,7,4,19,30,101.0,12.0,1.5,12.0,14.0,11.8,0.0
2018,7,4,19,45,50.5,6.0,1.45,11.75,7.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,7,5,4,45,44.5,4.5,0.75,9.75,5.0,0.0,0.0
2018,7,5,5,0,89.0,9.0,0.8,10.0,10.0,29.8,0.0
2018,7,5,5,15,236.0,18.5,0.85,10.45,37.5,95.55,0.0
2018,7,5,5,30,383.0,28.0,0.9,10.9,65.0,173.4,122.88
2018,7,5,5,45,474.5,34.5,0.95,11.4,106.0,232.28,179.33
2018,7,5,6,0,566.0,41.0,1.0,11.9,147.0,297.28,236.92
2018,7,5,6,15,624.0,45.5,1.0,12.35,194.5,355.42,287.77
2018,7,5,6,30,682.0,50.0,1.0,12.8,242.0,418.11,340.39
2018,7,5,6,45,721.5,53.5,1.0,13.2,292.0,473.64,385.49
2018,7,5,7,0,761.0,57.0,1.0,13.6,342.0,531.57,430.64
2018,7,5,7,15,789.0,60.0,1.0,14.05,393.0,579.61,466.68
2018,7,5,7,30,817.0,63.0,1.0,14.5,444.0,632.41,503.96
2018,7,5,7,45,838.0,65.0,1.0,14.95,493.0,679.63,535.09
2018,7,5,8,0,859.0,67.0,1.0,15.4,542.0,726.66,565.36
2018,7,5,8,15,874.5,68.5,1.0,15.75,589.0,768.34,591.42
2018,7,5,8,30,890.0,70.0,1.0,16.1,636.0,808.96,616.33
2018,7,5,8,45,902.5,72.0,1.05,16.5,680.0,846.31,639.25
2018,7,5,9,0,915.0,74.0,1.1,16.9,724.0,881.95,660.83
2018,7,5,9,15,925.5,75.0,1.1,17.2,764.0,912.78,678.5
2018,7,5,9,30,936.0,76.0,1.1,17.5,804.0,941.44,694.66
2018,7,5,9,45,944.5,76.0,1.1,17.8,838.5,964.79,707.31
2018,7,5,10,0,953.0,76.0,1.1,18.1,873.0,985.59,718.37
2018,7,5,10,15,958.5,76.5,1.15,18.35,901.5,1001.38,727.35
2018,7,5,10,30,964.0,77.0,1.2,18.6,930.0,1014.29,734.64
2018,7,5,10,45,968.0,78.0,1.2,18.85,952.5,1023.32,738.7
2018,7,5,11,0,972.0,79.0,1.2,19.1,975.0,1029.3,740.99
2018,7,5,11,15,975.0,79.0,1.25,19.3,990.0,1030.19,741.3
2018,7,5,11,30,978.0,79.0,1.3,19.5,1005.0,1027.99,739.84
2018,7,5,11,45,979.0,79.5,1.3,19.7,1013.0,1021.29,734.82
2018,7,5,12,0,980.0,80.0,1.3,19.9,1021.0,1011.55,728.06
2018,7,5,12,15,976.5,83.0,1.35,20.0,1021.0,997.1,719.57
2018,7,5,12,30,973.0,86.0,1.4,20.1,1021.0,979.82,709.36
2018,7,5,12,45,966.5,89.5,1.45,20.15,1013.0,957.62,696.15
2018,7,5,13,0,960.0,93.0,1.5,20.2,1005.0,932.93,681.33
2018,7,5,13,15,959.5,92.0,1.5,20.2,992.0,906.73,664.93
2018,7,5,13,30,959.0,91.0,1.5,20.2,979.0,878.08,646.88
2018,7,5,13,45,957.5,89.0,1.5,20.25,959.0,845.34,625.95
2018,7,5,14,0,956.0,87.0,1.5,20.3,939.0,810.45,603.47
2018,7,5,14,15,952.0,85.0,1.5,20.25,911.5,771.74,578.46
2018,7,5,14,30,948.0,83.0,1.5,20.2,884.0,731.34,552.04
2018,7,5,14,45,942.5,81.5,1.55,20.2,851.0,688.91,523.59
2018,7,5,15,0,937.0,80.0,1.6,20.2,818.0,645.25,492.03
2018,7,5,15,15,928.0,78.5,1.6,20.2,779.5,598.57,457.06
2018,7,5,15,30,919.0,77.0,1.6,20.2,741.0,551.34,420.74
2018,7,5,15,45,909.5,74.5,1.6,20.1,698.0,502.63,382.42
2018,7,5,16,0,900.0,72.0,1.6,20.0,655.0,453.83,342.88
2018,7,5,16,15,887.0,70.0,1.65,19.85,609.0,404.24,301.79
2018,7,5,16,30,874.0,68.0,1.7,19.7,563.0,355.28,260.04
2018,7,5,16,45,855.0,65.5,1.7,19.55,513.5,304.97,216.43
2018,7,5,17,0,836.0,63.0,1.7,19.4,464.0,256.24,173.74
2018,7,5,17,15,810.5,59.5,1.7,19.05,413.0,207.16,131.61
2018,7,5,17,30,785.0,56.0,1.7,18.7,362.0,160.62,93.22
2018,7,5,17,45,749.5,52.5,1.7,18.35,311.5,111.6,56.73
2018,7,5,18,0,714.0,49.0,1.7,18.0,261.0,70.7,32.86
2018,7,5,18,15,661.5,45.0,1.75,17.25,212.5,33.22,23.81
2018,7,5,18,30,609.0,41.0,1.8,16.5,164.0,30.21,21.08
2018,7,5,18,45,525.5,35.0,1.8,15.75,121.0,26.95,17.95
2018,7,5,19,0,442.0,29.0,1.8,15.0,78.0,23.59,14.36
2018,7,5,19,15,293.5,20.5,1.85,14.7,46.5,15.95,3.11
2018,7,5,19,30,145.0,12.0,1.9,14.4,15.0,11.8,0.0
2018,7,5,19,45,72.5,6.0,2.0,14.15,7.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,6,4,45,9.5,2.5,1.75,14.25,2.5,0.0,0.0
2018,7,6,5,0,19.0,5.0,1.8,14.5,5.0,9.36,0.0
2018,7,6,5,15,19.0,17.5,1.8,14.8,18.5,26.1,0.0
2018,7,6,5,30,19.0,30.0,1.8,15.1,32.0,39.19,24.53
2018,7,6,5,45,41.0,48.0,1.8,15.45,55.0,68.22,50.3
2018,7,6,6,0,63.0,66.0,1.8,15.8,78.0,103.73,80.87
2018,7,6,6,15,99.0,85.5,1.85,16.1,110.5,144.44,115.66
2018,7,6,6,30,135.0,105.0,1.9,16.4,143.0,188.05,152.49
2018,7,6,6,45,146.5,120.5,1.95,16.75,169.0,216.1,175.79
2018,7,6,7,0,158.0,136.0,2.0,17.1,195.0,245.0,199.24
2018,7,6,7,15,101.5,152.0,2.0,17.35,192.0,231.81,187.1
2018,7,6,7,30,45.0,168.0,2.0,17.6,189.0,206.25,164.67
2018,7,6,7,45,46.0,191.0,2.05,17.8,214.5,232.53,185.09
2018,7,6,8,0,47.0,214.0,2.1,18.0,240.0,258.63,204.91
2018,7,6,8,15,82.5,247.5,2.15,18.3,298.0,323.32,255.4
2018,7,6,8,30,118.0,281.0,2.2,18.6,356.0,398.65,312.62
2018,7,6,8,45,86.5,277.0,2.3,18.85,334.0,359.98,281.24
2018,7,6,9,0,55.0,273.0,2.4,19.1,312.0,328.71,255.76
2018,7,6,9,15,33.0,249.0,2.4,19.35,273.0,283.35,219.72
2018,7,6,9,30,11.0,225.0,2.4,19.6,234.0,231.64,178.59
2018,7,6,9,45,10.5,208.5,2.45,19.85,217.0,214.38,164.94
2018,7,6,10,0,10.0,192.0,2.5,20.1,200.0,197.34,151.39
2018,7,6,10,15,35.5,290.0,2.5,20.4,321.0,326.46,250.54
2018,7,6,10,30,61.0,388.0,2.5,20.7,442.0,451.59,342.59
2018,7,6,10,45,101.5,419.5,2.5,21.0,512.0,521.92,393.42
2018,7,6,11,0,142.0,451.0,2.5,21.3,582.0,598.35,447.6
2018,7,6,11,15,146.5,458.5,2.5,21.4,595.5,607.24,452.96
2018,7,6,11,30,151.0,466.0,2.5,21.5,609.0,615.46,458.3
2018,7,6,11,45,278.5,443.5,2.55,21.6,710.0,714.99,531.55
2018,7,6,12,0,406.0,421.0,2.6,21.7,811.0,806.83,597.13
2018,7,6,12,15,447.5,407.0,2.6,21.7,837.0,824.67,609.47
2018,7,6,12,30,489.0,393.0,2.6,21.7,863.0,837.64,619.15
2018,7,6,12,45,455.5,402.0,2.65,21.7,837.5,802.36,594.55
2018,7,6,13,0,422.0,411.0,2.7,21.7,812.0,767.11,570.14
2018,7,6,13,15,456.0,386.5,2.75,21.7,814.0,758.52,565.99
2018,7,6,13,30,490.0,362.0,2.8,21.7,816.0,747.37,559.74
2018,7,6,13,45,495.5,344.0,2.85,21.65,794.0,716.85,539.36
2018,7,6,14,0,501.0,326.0,2.9,21.6,772.0,685.14,517.98
2018,7,6,14,15,426.0,341.5,2.95,21.55,712.5,624.31,473.6
2018,7,6,14,30,351.0,357.0,3.0,21.5,653.0,570.51,433.8
2018,7,6,14,45,267.5,349.5,3.05,21.4,570.0,493.18,376.66
2018,7,6,15,0,184.0,342.0,3.1,21.3,487.0,426.1,326.3
2018,7,6,15,15,183.0,336.5,3.1,21.3,474.5,410.41,314.79
2018,7,6,15,30,182.0,331.0,3.1,21.3,462.0,394.47,302.74
2018,7,6,15,45,206.5,306.0,3.2,21.1,446.5,373.93,287.61
2018,7,6,16,0,231.0,281.0,3.3,20.9,431.0,351.19,270.23
2018,7,6,16,15,167.5,260.5,3.3,20.65,365.0,296.19,228.19
2018,7,6,16,30,104.0,240.0,3.3,20.4,299.0,251.72,194.51
2018,7,6,16,45,92.0,212.5,3.35,20.2,261.0,218.07,168.42
2018,7,6,17,0,80.0,185.0,3.4,20.0,223.0,185.8,143.22
2018,7,6,17,15,253.0,144.5,3.35,19.7,246.5,170.81,124.57
2018,7,6,17,30,426.0,104.0,3.3,19.4,270.0,143.42,94.64
2018,7,6,17,45,452.0,91.5,3.3,19.05,245.0,113.81,70.69
2018,7,6,18,0,478.0,79.0,3.3,18.7,220.0,81.23,48.56
2018,7,6,18,15,330.0,74.0,3.25,18.25,163.0,53.71,41.67
2018,7,6,18,30,182.0,69.0,3.2,17.8,106.0,54.86,42.48
2018,7,6,18,45,229.5,50.0,3.15,17.4,83.5,37.63,27.03
2018,7,6,19,0,277.0,31.0,3.1,17.0,61.0,23.47,14.08
2018,7,6,19,15,198.0,21.0,3.1,16.65,37.5,16.45,3.06
2018,7,6,19,30,119.0,11.0,3.1,16.3,14.0,10.81,0.0
2018,7,6,19,45,59.5,5.5,3.1,16.0,7.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,7,4,45,14.0,2.5,3.45,12.05,2.5,0.0,0.0
2018,7,7,5,0,28.0,5.0,3.5,12.4,5.0,11.43,0.0
2018,7,7,5,15,28.5,17.5,3.5,12.9,19.0,28.74,0.0
2018,7,7,5,30,29.0,30.0,3.5,13.4,33.0,42.61,26.98
2018,7,7,5,45,77.0,47.5,3.5,13.9,60.5,85.85,64.69
2018,7,7,6,0,125.0,65.0,3.5,14.4,88.0,134.22,106.41
2018,7,7,6,15,198.5,78.0,3.45,14.95,127.5,187.35,152.14
2018,7,7,6,30,272.0,91.0,3.4,15.5,167.0,247.18,203.05
2018,7,7,6,45,364.5,99.5,3.35,16.05,222.5,326.83,269.22
2018,7,7,7,0,457.0,108.0,3.3,16.6,278.0,406.27,333.7
2018,7,7,7,15,556.0,103.5,3.3,17.2,340.5,486.13,397.07
2018,7,7,7,30,655.0,99.0,3.3,17.8,403.0,569.41,461.34
2018,7,7,7,45,607.5,123.5,3.35,18.45,430.0,587.2,471.96
2018,7,7,8,0,560.0,148.0,3.4,19.1,457.0,599.55,478.33
2018,7,7,8,15,528.5,176.5,3.45,19.55,488.5,620.23,491.15
2018,7,7,8,30,497.0,205.0,3.5,20.0,520.0,641.27,503.76
2018,7,7,8,45,507.5,219.0,3.5,20.45,560.0,678.29,528.78
2018,7,7,9,0,518.0,233.0,3.5,20.9,600.0,714.32,552.58
2018,7,7,9,15,679.0,180.5,3.55,21.15,690.0,815.59,626.06
2018,7,7,9,30,840.0,128.0,3.6,21.4,780.0,914.71,692.6
2018,7,7,9,45,881.5,114.5,3.65,21.65,825.5,946.72,712.07
2018,7,7,10,0,923.0,101.0,3.7,21.9,871.0,983.12,734.9
2018,7,7,10,15,951.0,88.5,3.75,22.0,905.5,1006.04,748.99
2018,7,7,10,30,979.0,76.0,3.8,22.1,940.0,1026.69,761.71
2018,7,7,10,45,976.5,80.0,3.8,22.25,960.0,1032.75,764.32
2018,7,7,11,0,974.0,84.0,3.8,22.4,980.0,1035.61,765.06
2018,7,7,11,15,881.5,146.0,3.8,22.4,967.0,1006.72,745.34
2018,7,7,11,30,789.0,208.0,3.8,22.4,954.0,979.0,726.68
2018,7,7,11,45,589.5,300.5,3.8,22.45,860.5,874.39,653.15
2018,7,7,12,0,390.0,393.0,3.8,22.5,767.0,766.79,573.02
2018,7,7,12,15,311.0,413.0,3.85,22.5,711.5,700.89,525.42
2018,7,7,12,30,232.0,433.0,3.9,22.5,656.0,638.97,479.62
2018,7,7,12,45,278.5,434.0,3.9,22.45,699.5,673.33,505.57
2018,7,7,13,0,325.0,435.0,3.9,22.4,743.0,704.98,528.89
2018,7,7,13,15,429.0,379.5,3.95,22.3,780.0,728.93,549.34
2018,7,7,13,30,533.0,324.0,4.0,22.2,817.0,747.32,565.65
2018,7,7,13,45,537.5,316.5,4.05,22.05,804.5,724.64,550.11
2018,7,7,14,0,542.0,309.0,4.1,21.9,792.0,700.59,533.64
2018,7,7,14,15,687.0,228.0,4.15,21.6,820.5,708.65,543.8
2018,7,7,14,30,832.0,147.0,4.2,21.3,849.0,708.16,546.9
2018,7,7,14,45,797.5,156.0,4.25,21.05,807.5,660.31,511.29
2018,7,7,15,0,763.0,165.0,4.3,20.8,766.0,613.8,476.22
2018,7,7,15,15,683.5,186.5,4.3,20.8,705.0,551.79,428.12
2018,7,7,15,30,604.0,208.0,4.3,20.8,644.0,498.14,385.79
2018,7,7,15,45,619.5,186.0,4.35,20.25,609.5,456.98,353.93
2018,7,7,16,0,635.0,164.0,4.4,19.7,575.0,414.01,319.45
2018,7,7,16,15,723.0,123.0,4.4,19.45,558.0,380.42,289.88
2018,7,7,16,30,811.0,82.0,4.4,19.2,541.0,341.4,253.98
2018,7,7,16,45,674.5,103.0,4.4,19.0,461.5,277.58,201.99
2018,7,7,17,0,538.0,124.0,4.4,18.8,382.0,229.55,164.03
2018,7,7,17,15,524.5,109.0,4.4,18.4,337.5,186.83,127.57
2018,7,7,17,30,511.0,94.0,4.4,18.0,293.0,145.63,93.41
2018,7,7,17,45,603.5,72.0,4.35,17.65,274.5,110.24,62.02
2018,7,7,18,0,696.0,50.0,4.3,17.3,256.0,69.7,33.05
2018,7,7,18,15,644.0,46.0,4.25,16.8,208.5,33.08,23.7
2018,7,7,18,30,592.0,42.0,4.2,16.3,161.0,31.17,21.91
2018,7,7,18,45,507.5,36.0,4.15,15.85,118.5,27.98,18.8
2018,7,7,19,0,423.0,30.0,4.1,15.4,76.0,22.62,13.45
2018,7,7,19,15,278.0,21.0,4.05,15.05,45.5,16.51,2.86
2018,7,7,19,30,133.0,12.0,4.0,14.7,15.0,11.8,0.0
2018,7,7,19,45,66.5,6.0,4.0,14.4,7.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,8,4,45,44.5,4.0,3.7,11.55,4.5,0.0,0.0
2018,7,8,5,0,89.0,8.0,3.7,11.7,9.0,28.46,0.0
2018,7,8,5,15,235.0,18.0,3.7,12.15,36.0,92.73,0.0
2018,7,8,5,30,381.0,28.0,3.7,12.6,63.0,171.19,118.5
2018,7,8,5,45,473.5,34.5,3.65,13.0,104.0,230.04,177.26
2018,7,8,6,0,566.0,41.0,3.6,13.4,145.0,294.93,235.86
2018,7,8,6,15,627.0,46.0,3.65,14.0,193.5,354.92,289.42
2018,7,8,6,30,688.0,51.0,3.7,14.6,242.0,419.74,345.23
2018,7,8,6,45,726.5,54.5,3.7,15.25,292.0,474.96,391.39
2018,7,8,7,0,765.0,58.0,3.7,15.9,342.0,532.48,437.61
2018,7,8,7,15,793.0,61.5,3.75,16.5,393.0,585.33,478.72
2018,7,8,7,30,821.0,65.0,3.8,17.1,444.0,634.85,515.42
2018,7,8,7,45,842.0,67.5,3.8,17.75,494.0,682.84,548.41
2018,7,8,8,0,863.0,70.0,3.8,18.4,544.0,730.63,580.49
2018,7,8,8,15,879.0,71.5,3.8,18.85,591.5,772.89,608.3
2018,7,8,8,30,895.0,73.0,3.8,19.3,639.0,814.1,634.93
2018,7,8,8,45,907.0,75.5,3.8,19.75,683.5,851.81,658.66
2018,7,8,9,0,919.0,78.0,3.8,20.2,728.0,887.76,680.89
2018,7,8,9,15,928.5,79.0,3.85,20.55,767.5,917.86,699.37
2018,7,8,9,30,938.0,80.0,3.9,20.9,807.0,945.73,716.26
2018,7,8,9,45,944.5,81.5,3.9,21.25,841.5,968.97,729.65
2018,7,8,10,0,951.0,83.0,3.9,21.6,876.0,989.57,741.25
2018,7,8,10,15,957.5,83.5,3.95,21.75,905.0,1006.32,751.21
2018,7,8,10,30,964.0,84.0,4.0,21.9,934.0,1020.22,759.35
2018,7,8,10,45,969.5,83.5,4.0,22.05,956.5,1029.15,763.97
2018,7,8,11,0,975.0,83.0,4.0,22.2,979.0,1035.06,766.72
2018,7,8,11,15,978.0,83.0,4.0,22.25,994.5,1036.0,766.6
2018,7,8,11,30,981.0,83.0,4.0,22.3,1010.0,1033.83,764.58
2018,7,8,11,45,982.5,83.0,4.0,22.35,1018.0,1027.12,759.69
2018,7,8,12,0,984.0,83.0,4.0,22.4,1026.0,1017.35,752.92
2018,7,8,12,15,982.5,84.0,4.05,22.4,1026.0,1002.77,743.52
2018,7,8,12,30,981.0,85.0,4.1,22.4,1026.0,985.31,732.29
2018,7,8,12,45,977.5,86.5,4.1,22.4,1019.0,963.75,718.06
2018,7,8,13,0,974.0,88.0,4.1,22.4,1012.0,939.58,702.11
2018,7,8,13,15,972.0,87.5,4.1,22.35,998.0,912.28,684.18
2018,7,8,13,30,970.0,87.0,4.1,22.3,984.0,882.56,664.56
2018,7,8,13,45,967.0,85.0,4.1,22.25,962.5,848.33,641.74
2018,7,8,14,0,964.0,83.0,4.1,22.2,941.0,812.0,617.35
2018,7,8,14,15,959.0,82.0,4.1,22.1,913.5,773.22,591.17
2018,7,8,14,30,954.0,81.0,4.1,22.0,886.0,732.8,563.59
2018,7,8,14,45,948.0,79.5,4.1,21.9,852.5,689.79,533.26
2018,7,8,15,0,942.0,78.0,4.1,21.8,819.0,645.57,499.87
2018,7,8,15,15,933.0,76.5,4.1,21.8,780.0,598.65,463.47
2018,7,8,15,30,924.0,75.0,4.1,21.8,741.0,551.16,425.76
2018,7,8,15,45,912.5,73.0,4.1,21.3,697.5,501.67,386.32
2018,7,8,16,0,901.0,71.0,4.1,20.8,654.0,452.27,345.75
2018,7,8,16,15,886.0,69.0,4.1,20.45,607.0,401.81,303.06
2018,7,8,16,30,871.0,67.0,4.1,20.1,560.0,352.16,259.98
2018,7,8,16,45,851.5,65.0,4.1,19.75,510.5,302.22,216.04
2018,7,8,17,0,832.0,63.0,4.1,19.4,461.0,253.91,173.18
2018,7,8,17,15,805.5,60.5,4.05,18.9,410.5,205.61,131.28
2018,7,8,17,30,779.0,58.0,4.0,18.4,360.0,155.64,89.88
2018,7,8,17,45,742.0,54.5,4.0,17.9,309.5,111.04,57.03
2018,7,8,18,0,705.0,51.0,4.0,17.4,259.0,70.4,33.59
2018,7,8,18,15,650.5,46.5,3.9,16.8,210.5,32.95,23.59
2018,7,8,18,30,596.0,42.0,3.8,16.2,162.0,31.21,21.96
2018,7,8,18,45,509.5,36.0,3.75,15.6,119.0,28.03,18.86
2018,7,8,19,0,423.0,30.0,3.7,15.0,76.0,22.67,13.49
2018,7,8,19,15,278.0,21.0,3.65,14.6,45.5,16.56,2.56
2018,7,8,19,30,133.0,12.0,3.6,14.2,15.0,11.8,0.0
2018,7,8,19,45,66.5,6.0,3.55,13.8,7.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,9,4,45,34.0,3.5,3.35,11.4,3.5,0.0,0.0
2018,7,9,5,0,68.0,7.0,3.4,11.5,7.0,22.52,0.0
2018,7,9,5,15,229.0,16.5,3.4,11.95,34.0,88.94,0.0
2018,7,9,5,30,390.0,26.0,3.4,12.4,61.0,171.38,117.42
2018,7,9,5,45,482.0,32.5,3.4,12.9,102.0,227.14,174.53
2018,7,9,6,0,574.0,39.0,3.4,13.4,143.0,295.25,235.74
2018,7,9,6,15,630.5,44.0,3.4,14.05,190.5,353.36,287.74
2018,7,9,6,30,687.0,49.0,3.4,14.7,238.0,415.97,341.63
2018,7,9,6,45,725.5,52.0,3.4,15.35,287.5,470.5,387.21
2018,7,9,7,0,764.0,55.0,3.4,16.0,337.0,527.34,432.87
2018,7,9,7,15,792.0,57.5,3.4,16.8,387.5,574.94,469.56
2018,7,9,7,30,820.0,60.0,3.4,17.6,438.0,627.31,507.61
2018,7,9,7,45,839.5,62.5,3.45,18.4,487.0,674.26,539.55
2018,7,9,8,0,859.0,65.0,3.5,19.2,536.0,720.91,570.54
2018,7,9,8,15,874.5,67.0,3.5,19.85,583.0,763.3,597.89
2018,7,9,8,30,890.0,69.0,3.5,20.5,630.0,804.62,623.97
2018,7,9,8,45,902.0,70.5,3.5,21.15,674.0,841.12,646.21
2018,7,9,9,0,914.0,72.0,3.5,21.8,718.0,875.89,666.96
2018,7,9,9,15,921.0,74.5,3.5,22.3,756.5,905.42,684.25
2018,7,9,9,30,928.0,77.0,3.5,22.8,795.0,932.6,699.82
2018,7,9,9,45,932.5,79.5,3.5,23.25,828.5,954.98,712.22
2018,7,9,10,0,937.0,82.0,3.5,23.7,862.0,974.65,722.81
2018,7,9,10,15,943.5,82.5,3.55,23.9,891.0,991.29,732.47
2018,7,9,10,30,950.0,83.0,3.6,24.1,920.0,1005.12,740.36
2018,7,9,10,45,956.0,83.0,3.6,24.35,943.0,1015.02,745.28
2018,7,9,11,0,962.0,83.0,3.6,24.6,966.0,1021.95,748.36
2018,7,9,11,15,965.0,83.0,3.65,24.65,981.5,1022.92,748.62
2018,7,9,11,30,968.0,83.0,3.7,24.7,997.0,1020.83,747.03
2018,7,9,11,45,970.0,83.0,3.7,24.8,1005.5,1014.72,742.45
2018,7,9,12,0,972.0,83.0,3.7,24.9,1014.0,1005.58,736.02
2018,7,9,12,15,971.0,84.0,3.75,24.9,1014.5,991.64,727.18
2018,7,9,12,30,970.0,85.0,3.8,24.9,1015.0,974.84,716.53
2018,7,9,12,45,968.0,85.5,3.8,24.9,1008.0,953.88,702.87
2018,7,9,13,0,966.0,86.0,3.8,24.9,1001.0,930.29,687.5
2018,7,9,13,15,964.5,85.0,3.85,24.8,987.5,903.16,670.3
2018,7,9,13,30,963.0,84.0,3.9,24.7,974.0,873.59,651.38
2018,7,9,13,45,960.0,82.5,3.9,24.65,953.0,840.06,629.27
2018,7,9,14,0,957.0,81.0,3.9,24.6,932.0,804.44,605.61
2018,7,9,14,15,952.5,80.0,3.95,24.4,905.0,766.27,580.54
2018,7,9,14,30,948.0,79.0,4.0,24.2,878.0,726.43,554.0
2018,7,9,14,45,941.0,77.0,4.0,24.0,844.0,682.54,523.53
2018,7,9,15,0,934.0,75.0,4.0,23.8,810.0,637.54,490.03
2018,7,9,15,15,924.5,74.0,4.0,23.8,771.0,591.13,454.26
2018,7,9,15,30,915.0,73.0,4.0,23.8,732.0,544.2,417.22
2018,7,9,15,45,903.0,71.0,4.05,23.2,688.5,494.87,378.42
2018,7,9,16,0,891.0,69.0,4.1,22.6,645.0,445.68,338.49
2018,7,9,16,15,875.0,67.0,4.05,22.25,597.5,395.3,296.09
2018,7,9,16,30,859.0,65.0,4.0,21.9,550.0,345.83,253.43
2018,7,9,16,45,839.5,62.5,4.0,21.55,501.0,296.03,209.93
2018,7,9,17,0,820.0,60.0,4.0,21.2,452.0,247.87,167.51
2018,7,9,17,15,794.0,57.0,4.0,20.75,401.5,199.85,126.11
2018,7,9,17,30,768.0,54.0,4.0,20.3,351.0,154.4,88.67
2018,7,9,17,45,732.5,50.5,4.0,19.85,301.5,106.13,53.0
2018,7,9,18,0,697.0,47.0,4.0,19.4,252.0,65.99,30.1
2018,7,9,18,15,645.5,43.0,3.95,18.9,205.0,29.96,20.75
2018,7,9,18,30,594.0,39.0,3.9,18.4,158.0,28.52,19.37
2018,7,9,18,45,513.0,33.5,3.85,17.9,116.0,25.65,16.59
2018,7,9,19,0,432.0,28.0,3.8,17.4,74.0,22.74,13.35
2018,7,9,19,15,287.5,19.5,3.75,17.1,44.0,15.14,1.4
2018,7,9,19,30,143.0,11.0,3.7,16.8,14.0,10.81,0.0
2018,7,9,19,45,71.5,5.5,3.7,16.5,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.0,2.9,12.45,3.0,0.0,0.0
2018,7,10,5,0,67.0,6.0,2.9,12.6,6.0,21.22,0.0
2018,7,10,5,15,228.0,16.0,2.95,13.1,33.0,77.82,0.0
2018,7,10,5,30,389.0,26.0,3.0,13.6,60.0,170.51,114.96
2018,7,10,5,45,482.5,33.0,3.0,14.1,101.5,227.06,173.21
2018,7,10,6,0,576.0,40.0,3.0,14.6,143.0,296.31,235.01
2018,7,10,6,15,634.0,45.0,3.05,15.25,191.0,355.23,287.39
2018,7,10,6,30,692.0,50.0,3.1,15.9,239.0,418.73,341.72
2018,7,10,6,45,731.5,53.5,3.1,16.55,289.5,474.64,388.05
2018,7,10,7,0,771.0,57.0,3.1,17.2,340.0,532.93,434.44
2018,7,10,7,15,799.0,59.5,3.2,17.95,391.0,580.82,471.39
2018,7,10,7,30,827.0,62.0,3.3,18.7,442.0,633.45,509.86
2018,7,10,7,45,847.0,64.5,3.35,19.5,491.5,681.02,541.99
2018,7,10,8,0,867.0,67.0,3.4,20.3,541.0,728.31,573.18
2018,7,10,8,15,882.5,69.0,3.5,20.8,588.5,770.97,601.26
2018,7,10,8,30,898.0,71.0,3.6,21.3,636.0,812.55,628.18
2018,7,10,8,45,910.0,73.0,3.65,21.85,680.5,849.85,651.38
2018,7,10,9,0,922.0,75.0,3.7,22.4,725.0,885.41,673.11
2018,7,10,9,15,930.0,77.0,3.8,22.65,764.5,915.46,691.92
2018,7,10,9,30,938.0,79.0,3.9,22.9,804.0,943.19,709.13
2018,7,10,9,45,943.0,81.5,3.95,23.15,838.0,966.22,722.85
2018,7,10,10,0,948.0,84.0,4.0,23.4,872.0,986.54,734.79
2018,7,10,10,15,954.0,84.5,4.1,23.55,901.0,1002.84,744.69
2018,7,10,10,30,960.0,85.0,4.2,23.7,930.0,1016.28,752.79
2018,7,10,10,45,964.5,85.5,4.25,23.85,952.5,1025.32,757.78
2018,7,10,11,0,969.0,86.0,4.3,24.0,975.0,1031.33,760.89
2018,7,10,11,15,972.5,86.0,4.35,24.1,991.0,1032.78,761.27
2018,7,10,11,30,976.0,86.0,4.4,24.2,1007.0,1031.13,759.74
2018,7,10,11,45,977.5,86.0,4.45,24.25,1015.0,1024.47,755.18
2018,7,10,12,0,979.0,86.0,4.5,24.3,1023.0,1014.77,748.73
2018,7,10,12,15,978.0,87.0,4.55,24.25,1023.5,1000.72,739.86
2018,7,10,12,30,977.0,88.0,4.6,24.2,1024.0,983.79,729.25
2018,7,10,12,45,974.5,88.5,4.65,24.15,1017.0,962.23,715.55
2018,7,10,13,0,972.0,89.0,4.7,24.1,1010.0,938.03,700.07
2018,7,10,13,15,969.5,89.0,4.75,23.95,996.0,910.84,682.78
2018,7,10,13,30,967.0,89.0,4.8,23.8,982.0,881.24,663.75
2018,7,10,13,45,963.0,88.5,4.8,23.65,961.0,847.7,641.55
2018,7,10,14,0,959.0,88.0,4.8,23.5,940.0,812.12,617.79
2018,7,10,14,15,953.5,87.0,4.8,23.3,912.5,773.11,591.54
2018,7,10,14,30,948.0,86.0,4.8,23.1,885.0,732.49,563.9
2018,7,10,14,45,940.5,85.0,4.75,22.9,851.5,689.15,532.93
2018,7,10,15,0,933.0,84.0,4.7,22.7,818.0,644.72,499.24
2018,7,10,15,15,923.5,83.0,4.7,22.7,779.0,598.28,463.06
2018,7,10,15,30,914.0,82.0,4.7,22.7,740.0,551.31,425.63
2018,7,10,15,45,902.0,80.0,4.7,22.15,696.5,501.95,386.31
2018,7,10,16,0,890.0,78.0,4.7,21.6,653.0,452.72,345.9
2018,7,10,16,15,874.5,75.5,4.65,21.25,605.5,402.05,302.97
2018,7,10,16,30,859.0,73.0,4.6,20.9,558.0,352.24,259.76
2018,7,10,16,45,838.5,70.5,4.55,20.55,508.5,302.06,215.71
2018,7,10,17,0,818.0,68.0,4.5,20.2,459.0,253.6,172.88
2018,7,10,17,15,790.0,65.0,4.45,19.7,408.0,200.85,127.63
2018,7,10,17,30,762.0,62.0,4.4,19.2,357.0,155.33,90.11
2018,7,10,17,45,723.0,58.0,4.3,18.7,306.0,110.92,57.72
2018,7,10,18,0,684.0,54.0,4.2,18.2,255.0,70.68,34.83
2018,7,10,18,15,626.5,49.5,4.1,17.6,206.5,35.64,25.88
2018,7,10,18,30,569.0,45.0,4.0,17.0,158.0,31.17,21.83
2018,7,10,18,45,478.5,38.5,3.9,16.4,115.5,27.98,18.73
2018,7,10,19,0,388.0,32.0,3.8,15.8,73.0,24.68,15.06
2018,7,10,19,15,248.5,22.0,3.75,15.35,43.5,17.68,2.14
2018,7,10,19,30,109.0,12.0,3.7,14.9,14.0,11.8,0.0
2018,7,10,19,45,54.5,6.0,3.6,14.45,7.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,11,4,45,24.0,3.0,0.75,12.35,3.0,0.0,0.0
2018,7,11,5,0,48.0,6.0,0.7,12.6,6.0,16.8,0.0
2018,7,11,5,15,188.5,17.5,0.65,13.35,31.5,68.24,0.0
2018,7,11,5,30,329.0,29.0,0.6,14.1,57.0,153.39,101.43
2018,7,11,5,45,430.0,37.0,0.55,14.85,98.0,214.98,161.84
2018,7,11,6,0,531.0,45.0,0.5,15.6,139.0,285.56,222.19
2018,7,11,6,15,595.0,50.5,0.45,16.2,187.0,345.34,272.78
2018,7,11,6,30,659.0,56.0,0.4,16.8,235.0,408.01,323.64
2018,7,11,6,45,702.0,60.0,0.35,17.35,286.0,465.1,368.04
2018,7,11,7,0,745.0,64.0,0.3,17.9,337.0,524.84,412.34
2018,7,11,7,15,776.0,67.5,0.25,18.5,388.5,578.81,450.33
2018,7,11,7,30,807.0,71.0,0.2,19.1,440.0,633.88,487.45
2018,7,11,7,45,830.0,73.5,0.2,19.75,490.5,682.91,517.83
2018,7,11,8,0,853.0,76.0,0.2,20.4,541.0,727.39,544.31
2018,7,11,8,15,870.5,78.0,0.25,20.95,589.5,771.08,570.64
2018,7,11,8,30,888.0,80.0,0.3,21.5,638.0,813.84,595.92
2018,7,11,8,45,902.0,81.5,0.35,22.1,683.0,851.92,617.71
2018,7,11,9,0,916.0,83.0,0.4,22.7,728.0,888.38,638.27
2018,7,11,9,15,921.0,87.0,0.45,23.05,767.0,917.79,654.85
2018,7,11,9,30,926.0,91.0,0.5,23.4,806.0,944.74,669.96
2018,7,11,9,45,927.5,96.0,0.6,23.75,839.5,966.93,683.22
2018,7,11,10,0,929.0,101.0,0.7,24.1,873.0,986.28,694.86
2018,7,11,10,15,935.0,103.0,0.75,24.2,902.5,1003.82,705.09
2018,7,11,10,30,941.0,105.0,0.8,24.3,932.0,1018.52,713.69
2018,7,11,10,45,944.5,106.0,0.9,24.4,954.0,1026.84,719.6
2018,7,11,11,0,948.0,107.0,1.0,24.5,976.0,1032.17,723.84
2018,7,11,11,15,950.5,108.0,1.05,24.55,991.5,1033.49,724.9
2018,7,11,11,30,953.0,109.0,1.1,24.6,1007.0,1031.78,724.26
2018,7,11,11,45,953.5,109.5,1.1,24.65,1014.5,1024.62,719.49
2018,7,11,12,0,954.0,110.0,1.1,24.7,1022.0,1014.5,713.08
2018,7,11,12,15,956.0,108.0,1.15,24.6,1022.5,1000.42,705.69
2018,7,11,12,30,958.0,106.0,1.2,24.5,1023.0,983.5,696.59
2018,7,11,12,45,960.5,103.0,1.25,24.45,1017.5,963.27,685.3
2018,7,11,13,0,963.0,100.0,1.3,24.4,1012.0,940.29,672.26
2018,7,11,13,15,960.5,99.5,1.3,24.25,998.0,912.77,655.81
2018,7,11,13,30,958.0,99.0,1.3,24.1,984.0,882.87,637.8
2018,7,11,13,45,954.0,98.0,1.35,23.95,962.5,849.07,617.79
2018,7,11,14,0,950.0,97.0,1.4,23.8,941.0,813.25,596.21
2018,7,11,14,15,944.5,96.0,1.4,23.6,913.5,774.49,571.95
2018,7,11,14,30,939.0,95.0,1.4,23.4,886.0,734.14,546.34
2018,7,11,14,45,932.0,93.5,1.4,23.2,852.5,690.94,517.29
2018,7,11,15,0,925.0,92.0,1.4,23.0,819.0,646.64,485.84
2018,7,11,15,15,915.5,90.0,1.4,23.0,779.5,599.56,451.19
2018,7,11,15,30,906.0,88.0,1.4,23.0,740.0,551.98,415.22
2018,7,11,15,45,894.0,86.0,1.4,22.55,696.5,502.92,377.78
2018,7,11,16,0,882.0,84.0,1.4,22.1,653.0,454.0,339.19
2018,7,11,16,15,866.5,81.5,1.4,21.8,606.0,403.63,298.15
2018,7,11,16,30,851.0,79.0,1.4,21.5,559.0,354.13,256.68
2018,7,11,16,45,829.5,76.5,1.4,21.2,509.0,299.67,210.72
2018,7,11,17,0,808.0,74.0,1.4,20.9,459.0,251.34,169.1
2018,7,11,17,15,779.5,70.0,1.4,20.5,407.5,202.46,127.86
2018,7,11,17,30,751.0,66.0,1.4,20.1,356.0,156.49,90.7
2018,7,11,17,45,711.5,62.0,1.35,19.7,305.0,112.58,59.22
2018,7,11,18,0,672.0,58.0,1.3,19.3,254.0,72.92,37.12
2018,7,11,18,15,614.5,53.0,1.25,18.6,206.0,35.4,25.58
2018,7,11,18,30,557.0,48.0,1.2,17.9,158.0,33.79,24.07
2018,7,11,18,45,466.5,40.5,1.2,17.2,115.0,29.86,20.31
2018,7,11,19,0,376.0,33.0,1.2,16.5,72.0,25.73,15.88
2018,7,11,19,15,231.5,21.5,1.15,16.05,41.5,17.23,1.34
2018,7,11,19,30,87.0,10.0,1.1,15.6,11.0,9.83,0.0
2018,7,11,19,45,43.5,5.0,1.05,15.15,5.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,7,12,4,45,18.5,2.5,0.45,12.85,2.5,0.0,0.0
2018,7,12,5,0,37.0,5.0,0.5,13.0,5.0,4.91,0.0
2018,7,12,5,15,160.0,17.0,0.55,13.45,29.0,59.78,0.0
2018,7,12,5,30,283.0,29.0,0.6,13.9,53.0,137.72,89.72
2018,7,12,5,45,384.0,38.0,0.65,14.4,92.5,198.69,149.85
2018,7,12,6,0,485.0,47.0,0.7,14.9,132.0,268.18,209.89
2018,7,12,6,15,550.5,53.5,0.75,15.35,179.0,327.73,261.2
2018,7,12,6,30,616.0,60.0,0.8,15.8,226.0,392.71,315.21
2018,7,12,6,45,660.5,64.5,0.8,16.3,276.0,448.96,360.31
2018,7,12,7,0,705.0,69.0,0.8,16.8,326.0,506.03,404.32
2018,7,12,7,15,737.0,72.5,0.85,17.2,376.5,559.03,444.1
2018,7,12,7,30,769.0,76.0,0.9,17.6,427.0,613.25,483.51
2018,7,12,7,45,792.5,79.5,0.95,18.0,477.0,662.38,516.82
2018,7,12,8,0,816.0,83.0,1.0,18.4,527.0,711.55,549.08
2018,7,12,8,15,833.5,86.0,1.0,18.85,574.5,755.22,576.15
2018,7,12,8,30,851.0,89.0,1.0,19.3,622.0,793.21,598.86
2018,7,12,8,45,865.0,91.0,1.0,19.75,666.5,830.73,620.93
2018,7,12,9,0,879.0,93.0,1.0,20.2,711.0,866.72,641.65
2018,7,12,9,15,887.5,95.5,1.05,20.6,750.0,896.65,659.09
2018,7,12,9,30,896.0,98.0,1.1,21.0,789.0,924.38,675.09
2018,7,12,9,45,901.0,101.5,1.1,21.4,823.0,947.62,687.32
2018,7,12,10,0,906.0,105.0,1.1,21.8,857.0,968.23,697.91
