Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,10,15,911.5,107.0,1.15,22.05,885.5,985.02,707.41
2018,7,12,10,30,917.0,109.0,1.2,22.3,914.0,999.02,715.28
2018,7,12,10,45,921.0,110.0,1.25,22.6,936.0,1007.68,719.79
2018,7,12,11,0,925.0,111.0,1.3,22.9,958.0,1013.43,722.64
2018,7,12,11,15,927.5,112.0,1.3,22.95,973.5,1014.76,722.73
2018,7,12,11,30,930.0,113.0,1.3,23.0,989.0,1013.12,721.15
2018,7,12,11,45,929.5,114.0,1.35,23.05,996.0,1005.64,716.92
2018,7,12,12,0,929.0,115.0,1.4,23.1,1003.0,995.29,711.03
2018,7,12,12,15,870.5,147.0,1.45,23.0,979.5,958.04,688.63
2018,7,12,12,30,812.0,179.0,1.5,22.9,956.0,922.9,667.64
2018,7,12,12,45,517.0,324.5,1.55,22.75,818.0,782.68,572.63
2018,7,12,13,0,222.0,470.0,1.6,22.6,680.0,647.62,474.15
2018,7,12,13,15,225.5,459.5,1.6,22.4,670.0,631.77,465.1
2018,7,12,13,30,229.0,449.0,1.6,22.2,660.0,615.34,454.57
2018,7,12,13,45,326.5,397.5,1.65,22.0,691.0,632.93,470.64
2018,7,12,14,0,424.0,346.0,1.7,21.8,722.0,643.91,481.53
2018,7,12,14,15,396.0,348.5,1.65,21.55,691.5,607.93,455.77
2018,7,12,14,30,368.0,351.0,1.6,21.3,661.0,575.83,432.83
2018,7,12,14,45,451.0,301.0,1.55,21.05,665.5,564.73,426.98
2018,7,12,15,0,534.0,251.0,1.5,20.8,670.0,549.37,417.18
2018,7,12,15,15,422.5,269.0,1.5,20.8,590.5,477.62,363.41
2018,7,12,15,30,311.0,287.0,1.5,20.8,511.0,418.33,318.65
2018,7,12,15,45,241.0,284.5,1.25,20.15,451.5,366.57,279.7
2018,7,12,16,0,171.0,282.0,1.0,19.5,392.0,325.39,248.65
2018,7,12,16,15,188.0,252.5,0.9,19.2,365.0,296.49,226.5
2018,7,12,16,30,205.0,223.0,0.8,18.9,338.0,266.16,202.55
2018,7,12,16,45,354.0,177.0,0.75,18.55,354.0,253.32,188.27
2018,7,12,17,0,503.0,131.0,0.7,18.2,370.0,226.01,160.27
2018,7,12,17,15,507.0,114.5,0.65,17.9,332.5,187.03,127.0
2018,7,12,17,30,511.0,98.0,0.6,17.6,295.0,146.74,93.63
2018,7,12,17,45,491.0,88.0,0.55,17.3,255.0,110.83,67.16
2018,7,12,18,0,471.0,78.0,0.5,17.0,215.0,77.2,46.72
2018,7,12,18,15,455.0,66.0,0.5,16.75,177.5,46.43,35.53
2018,7,12,18,30,439.0,54.0,0.5,16.5,140.0,39.13,28.94
2018,7,12,18,45,345.5,44.0,0.5,16.2,100.0,33.15,23.29
2018,7,12,19,0,252.0,34.0,0.5,15.9,60.0,26.18,16.28
2018,7,12,19,15,148.0,21.0,0.5,15.8,34.5,16.45,0.37
2018,7,12,19,30,44.0,8.0,0.5,15.7,9.0,7.86,0.0
2018,7,12,19,45,22.0,4.0,0.5,15.6,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.5,14.65,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,13,5,15,0.0,2.0,0.5,14.35,2.0,1.97,0.0
2018,7,13,5,30,0.0,4.0,0.5,14.7,4.0,3.85,0.0
2018,7,13,5,45,0.0,6.0,0.45,15.05,6.0,5.78,0.0
2018,7,13,6,0,0.0,8.0,0.4,15.4,8.0,7.71,0.87
2018,7,13,6,15,1.5,18.5,0.45,15.8,19.0,18.52,10.16
2018,7,13,6,30,3.0,29.0,0.5,16.2,30.0,29.49,19.55
2018,7,13,6,45,1.5,35.0,0.5,16.55,35.5,34.6,23.85
2018,7,13,7,0,0.0,41.0,0.5,16.9,41.0,39.59,27.94
2018,7,13,7,15,0.5,77.5,0.55,17.25,77.5,75.31,57.61
2018,7,13,7,30,1.0,114.0,0.6,17.6,114.0,112.74,87.94
2018,7,13,7,45,1.0,104.5,0.7,18.0,105.0,102.58,79.15
2018,7,13,8,0,1.0,95.0,0.8,18.4,96.0,92.85,70.91
2018,7,13,8,15,0.5,85.5,0.8,18.75,86.0,83.11,62.68
2018,7,13,8,30,0.0,76.0,0.8,19.1,76.0,73.53,54.64
2018,7,13,8,45,0.5,98.0,0.85,19.5,98.5,95.37,72.0
2018,7,13,9,0,1.0,120.0,0.9,19.9,121.0,117.58,89.35
2018,7,13,9,15,2.5,134.5,0.95,20.1,136.5,133.27,101.47
2018,7,13,9,30,4.0,149.0,1.0,20.3,152.0,149.02,113.54
2018,7,13,9,45,10.5,201.0,1.0,20.55,209.5,206.86,158.12
2018,7,13,10,0,17.0,253.0,1.0,20.8,267.0,265.04,201.75
2018,7,13,10,15,10.0,188.0,1.0,20.95,196.5,193.28,146.56
2018,7,13,10,30,3.0,123.0,1.0,21.1,126.0,122.47,91.64
2018,7,13,10,45,14.5,183.0,1.05,21.25,196.5,196.1,149.02
2018,7,13,11,0,26.0,243.0,1.1,21.4,267.0,267.16,202.61
2018,7,13,11,15,78.0,350.5,1.15,21.5,423.5,424.99,319.36
2018,7,13,11,30,130.0,458.0,1.2,21.6,580.0,586.87,432.6
2018,7,13,11,45,146.5,461.0,1.2,21.75,600.0,601.54,441.3
2018,7,13,12,0,163.0,464.0,1.2,21.9,620.0,615.35,450.69
2018,7,13,12,15,197.5,467.0,1.25,21.95,656.0,644.92,471.89
2018,7,13,12,30,232.0,470.0,1.3,22.0,692.0,672.75,491.62
2018,7,13,12,45,221.5,462.0,1.3,22.0,672.5,647.75,474.24
2018,7,13,13,0,211.0,454.0,1.3,22.0,653.0,622.72,457.25
2018,7,13,13,15,174.5,432.5,1.35,22.0,595.5,563.02,416.01
2018,7,13,13,30,138.0,411.0,1.4,22.0,538.0,505.19,375.57
2018,7,13,13,45,229.0,361.0,1.4,21.95,566.5,521.95,391.05
2018,7,13,14,0,320.0,311.0,1.4,21.9,595.0,534.45,402.58
2018,7,13,14,15,420.5,297.0,1.45,21.8,658.0,578.58,435.89
2018,7,13,14,30,521.0,283.0,1.5,21.7,721.0,616.4,463.75
2018,7,13,14,45,494.0,279.5,1.5,21.65,681.5,572.89,432.05
2018,7,13,15,0,467.0,276.0,1.5,21.6,642.0,530.76,401.53
2018,7,13,15,15,621.5,199.0,1.5,21.6,660.5,525.84,399.52
2018,7,13,15,30,776.0,122.0,1.5,21.6,679.0,510.48,388.07
2018,7,13,15,45,771.5,114.5,1.6,21.4,640.0,465.43,353.19
2018,7,13,16,0,767.0,107.0,1.7,21.2,601.0,420.06,317.04
2018,7,13,16,15,760.5,99.5,1.75,21.05,558.5,373.76,278.82
2018,7,13,16,30,754.0,92.0,1.8,20.9,516.0,327.64,239.69
2018,7,13,16,45,732.0,88.0,1.8,20.75,468.5,280.57,199.33
2018,7,13,17,0,710.0,84.0,1.8,20.6,421.0,235.5,160.38
2018,7,13,17,15,680.0,79.5,1.85,20.25,373.0,187.51,120.14
2018,7,13,17,30,650.0,75.0,1.9,19.9,325.0,145.54,86.36
2018,7,13,17,45,609.0,69.5,1.9,19.6,277.0,104.91,57.34
2018,7,13,18,0,568.0,64.0,1.9,19.3,229.0,68.57,36.94
2018,7,13,18,15,509.0,57.5,1.9,18.85,184.0,39.17,28.84
2018,7,13,18,30,450.0,51.0,1.9,18.4,139.0,36.5,26.35
2018,7,13,18,45,364.0,42.5,1.9,17.9,100.5,31.82,21.89
2018,7,13,19,0,278.0,34.0,1.9,17.4,62.0,26.87,16.63
2018,7,13,19,15,166.5,21.0,1.85,17.1,35.5,16.48,0.0
2018,7,13,19,30,55.0,8.0,1.8,16.8,9.0,7.86,0.0
2018,7,13,19,45,27.5,4.0,1.8,16.5,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,14,4,45,6.0,1.5,1.45,13.85,1.5,0.0,0.0
2018,7,14,5,0,12.0,3.0,1.5,13.9,3.0,0.0,0.0
2018,7,14,5,15,40.0,13.0,1.5,14.3,15.5,23.41,0.0
2018,7,14,5,30,68.0,23.0,1.5,14.7,28.0,54.04,31.62
2018,7,14,5,45,227.0,35.0,1.5,15.05,70.5,135.49,101.65
2018,7,14,6,0,386.0,47.0,1.5,15.4,113.0,226.4,178.0
2018,7,14,6,15,287.0,64.0,1.55,15.9,122.0,216.28,173.7
2018,7,14,6,30,188.0,81.0,1.6,16.4,131.0,191.0,154.76
2018,7,14,6,45,145.5,108.0,1.6,16.95,151.5,199.77,162.12
2018,7,14,7,0,103.0,135.0,1.6,17.5,172.0,210.72,170.13
2018,7,14,7,15,248.0,139.0,1.6,17.9,246.5,316.07,256.32
2018,7,14,7,30,393.0,143.0,1.6,18.3,321.0,434.88,349.66
2018,7,14,7,45,584.5,113.0,1.6,18.7,412.0,554.41,441.52
2018,7,14,8,0,776.0,83.0,1.6,19.1,503.0,680.0,532.05
2018,7,14,8,15,794.5,86.0,1.65,19.45,549.5,723.15,559.58
2018,7,14,8,30,813.0,89.0,1.7,19.8,596.0,760.76,583.59
2018,7,14,8,45,827.5,90.5,1.7,20.15,639.0,797.1,605.99
2018,7,14,9,0,842.0,92.0,1.7,20.5,682.0,832.04,627.14
2018,7,14,9,15,853.5,93.5,1.75,20.7,721.0,862.72,646.09
2018,7,14,9,30,865.0,95.0,1.8,20.9,760.0,891.46,663.7
2018,7,14,9,45,873.5,96.5,1.85,21.15,794.0,915.31,677.89
2018,7,14,10,0,882.0,98.0,1.9,21.4,828.0,936.78,690.56
2018,7,14,10,15,889.0,99.5,1.95,21.5,857.0,954.3,701.11
2018,7,14,10,30,896.0,101.0,2.0,21.6,886.0,969.16,710.03
2018,7,14,10,45,901.0,101.5,2.05,21.7,908.0,978.28,715.33
2018,7,14,11,0,906.0,102.0,2.1,21.8,930.0,984.56,718.96
2018,7,14,11,15,909.5,102.5,2.1,21.75,945.5,986.5,719.76
2018,7,14,11,30,913.0,103.0,2.1,21.7,961.0,985.52,718.84
2018,7,14,11,45,915.5,102.5,2.15,21.65,969.5,979.67,715.47
2018,7,14,12,0,918.0,102.0,2.2,21.6,978.0,970.94,710.36
2018,7,14,12,15,918.0,102.5,2.2,21.55,979.0,958.04,702.1
2018,7,14,12,30,918.0,103.0,2.2,21.5,980.0,942.41,692.17
2018,7,14,12,45,916.0,104.0,2.2,21.45,974.0,922.81,679.7
2018,7,14,13,0,914.0,105.0,2.2,21.4,968.0,900.72,665.64
2018,7,14,13,15,912.0,104.0,2.25,21.3,954.5,874.32,649.29
2018,7,14,13,30,910.0,103.0,2.3,21.2,941.0,845.65,631.33
2018,7,14,13,45,906.0,102.0,2.3,21.15,921.0,813.25,610.19
2018,7,14,14,0,902.0,101.0,2.3,21.1,901.0,778.94,587.63
2018,7,14,14,15,896.5,99.5,2.3,20.95,874.0,741.32,562.82
2018,7,14,14,30,891.0,98.0,2.3,20.8,847.0,702.22,536.72
2018,7,14,14,45,883.5,97.0,2.35,20.65,814.5,660.96,507.54
2018,7,14,15,0,876.0,96.0,2.4,20.5,782.0,618.71,476.39
2018,7,14,15,15,865.5,94.5,2.4,20.5,744.0,573.51,441.78
2018,7,14,15,30,855.0,93.0,2.4,20.5,706.0,527.96,406.04
2018,7,14,15,45,843.0,90.0,2.45,20.1,663.5,480.21,368.43
2018,7,14,16,0,831.0,87.0,2.5,19.7,621.0,432.65,329.78
2018,7,14,16,15,815.0,84.0,2.5,19.45,575.5,383.96,288.91
2018,7,14,16,30,799.0,81.0,2.5,19.2,530.0,331.99,244.59
2018,7,14,16,45,777.5,78.0,2.5,18.95,482.0,283.78,202.57
2018,7,14,17,0,756.0,75.0,2.5,18.7,434.0,237.48,161.91
2018,7,14,17,15,727.0,71.5,2.5,18.35,384.5,191.44,122.48
2018,7,14,17,30,698.0,68.0,2.5,18.0,335.0,148.36,87.37
2018,7,14,17,45,657.5,63.5,2.5,17.7,286.0,106.5,57.36
2018,7,14,18,0,617.0,59.0,2.5,17.4,237.0,65.63,33.88
2018,7,14,18,15,558.5,53.5,2.45,17.05,191.0,35.95,26.21
2018,7,14,18,30,500.0,48.0,2.4,16.7,145.0,33.95,24.3
2018,7,14,18,45,410.5,40.0,2.4,16.35,104.5,29.59,20.09
2018,7,14,19,0,321.0,32.0,2.4,16.0,64.0,24.98,15.1
2018,7,14,19,15,194.5,20.5,2.35,15.75,37.0,16.45,0.0
2018,7,14,19,30,68.0,9.0,2.3,15.5,10.0,8.85,0.0
2018,7,14,19,45,34.0,4.5,2.3,15.25,5.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,7,15,4,45,7.0,1.5,1.45,12.3,1.5,0.0,0.0
2018,7,15,5,0,14.0,3.0,1.5,12.4,3.0,0.0,0.0
2018,7,15,5,15,7.0,9.0,1.5,12.85,9.0,10.7,0.0
2018,7,15,5,30,0.0,15.0,1.5,13.3,15.0,14.47,4.52
2018,7,15,5,45,0.0,27.5,1.5,13.7,27.5,26.55,16.3
2018,7,15,6,0,0.0,40.0,1.5,14.1,40.0,38.79,27.1
2018,7,15,6,15,10.5,52.0,1.55,14.5,55.0,55.48,41.55
2018,7,15,6,30,21.0,64.0,1.6,14.9,70.0,75.78,58.98
2018,7,15,6,45,13.0,84.5,1.6,15.35,88.5,90.64,71.35
2018,7,15,7,0,5.0,105.0,1.6,15.8,107.0,107.39,84.91
2018,7,15,7,15,24.0,138.5,1.6,16.2,149.0,160.04,128.25
2018,7,15,7,30,43.0,172.0,1.6,16.6,191.0,209.76,168.17
2018,7,15,7,45,99.0,194.5,1.65,17.0,246.0,282.07,226.16
2018,7,15,8,0,155.0,217.0,1.7,17.4,301.0,350.5,279.69
2018,7,15,8,15,336.0,189.0,1.7,17.75,392.0,471.2,375.22
2018,7,15,8,30,517.0,161.0,1.7,18.1,483.0,609.28,479.24
2018,7,15,8,45,550.5,157.5,1.75,18.45,522.5,647.38,505.21
2018,7,15,9,0,584.0,154.0,1.8,18.8,562.0,685.65,531.25
2018,7,15,9,15,614.5,156.0,1.8,18.95,607.5,727.26,558.85
2018,7,15,9,30,645.0,158.0,1.8,19.1,653.0,768.34,585.68
2018,7,15,9,45,677.0,163.0,1.85,19.25,703.5,813.24,615.24
2018,7,15,10,0,709.0,168.0,1.9,19.4,754.0,857.0,643.65
2018,7,15,10,15,752.5,167.0,1.9,19.45,808.5,900.57,671.38
2018,7,15,10,30,796.0,166.0,1.9,19.5,863.0,945.98,700.0
2018,7,15,10,45,803.5,165.0,1.9,19.55,883.5,954.7,704.34
2018,7,15,11,0,811.0,164.0,1.9,19.6,904.0,960.85,707.5
2018,7,15,11,15,786.0,179.0,1.9,19.55,906.5,949.25,699.47
2018,7,15,11,30,761.0,194.0,1.9,19.5,909.0,934.86,689.88
2018,7,15,11,45,807.5,174.0,1.95,19.45,938.5,951.53,701.41
2018,7,15,12,0,854.0,154.0,2.0,19.4,968.0,960.85,707.85
2018,7,15,12,15,904.5,128.5,2.0,19.35,991.5,970.27,713.96
2018,7,15,12,30,955.0,103.0,2.0,19.3,1015.0,975.61,717.51
2018,7,15,12,45,951.5,105.0,2.0,19.3,1008.5,954.92,704.05
2018,7,15,13,0,948.0,107.0,2.0,19.3,1002.0,931.66,689.21
2018,7,15,13,15,946.5,106.0,2.05,19.25,988.5,904.81,672.65
2018,7,15,13,30,945.0,105.0,2.1,19.2,975.0,875.57,654.39
2018,7,15,13,45,941.5,104.0,2.1,19.2,954.5,842.47,632.82
2018,7,15,14,0,938.0,103.0,2.1,19.2,934.0,807.34,609.76
2018,7,15,14,15,933.0,101.5,2.15,19.2,906.5,768.79,584.52
2018,7,15,14,30,928.0,100.0,2.2,19.2,879.0,728.64,557.87
2018,7,15,14,45,921.0,97.5,2.25,19.2,845.0,684.84,526.77
2018,7,15,15,0,914.0,95.0,2.3,19.2,811.0,639.96,493.56
2018,7,15,15,15,904.0,93.5,2.3,19.2,772.0,593.4,457.96
2018,7,15,15,30,894.0,92.0,2.3,19.2,733.0,546.39,421.08
2018,7,15,15,45,881.5,90.0,2.35,19.1,689.5,497.5,382.1
2018,7,15,16,0,869.0,88.0,2.4,19.0,646.0,448.8,342.11
2018,7,15,16,15,853.5,84.5,2.45,18.9,598.5,398.03,299.46
2018,7,15,16,30,838.0,81.0,2.5,18.8,551.0,348.15,256.47
2018,7,15,16,45,817.0,78.0,2.55,18.7,501.5,293.94,209.52
2018,7,15,17,0,796.0,75.0,2.6,18.6,452.0,245.81,167.13
2018,7,15,17,15,767.0,71.0,2.6,18.35,400.5,197.37,125.59
2018,7,15,17,30,738.0,67.0,2.6,18.1,349.0,151.91,88.53
2018,7,15,17,45,697.0,63.0,2.65,17.9,298.5,108.54,57.6
2018,7,15,18,0,656.0,59.0,2.7,17.7,248.0,69.57,36.59
2018,7,15,18,15,595.5,53.5,2.7,17.2,199.5,36.05,26.28
2018,7,15,18,30,535.0,48.0,2.7,16.7,151.0,34.06,24.37
2018,7,15,18,45,439.5,40.5,2.65,16.2,109.0,30.16,20.58
2018,7,15,19,0,344.0,33.0,2.6,15.7,67.0,26.09,15.97
2018,7,15,19,15,207.5,21.0,2.6,15.3,38.5,17.07,0.0
2018,7,15,19,30,71.0,9.0,2.6,14.9,10.0,8.85,0.0
2018,7,15,19,45,35.5,4.5,2.55,14.55,5.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,7,16,4,45,10.0,1.5,1.9,11.9,1.5,0.0,0.0
2018,7,16,5,0,20.0,3.0,1.9,12.1,3.0,0.0,0.0
2018,7,16,5,15,69.5,13.0,1.9,12.65,17.5,31.02,0.0
2018,7,16,5,30,119.0,23.0,1.9,13.2,32.0,75.35,43.51
2018,7,16,5,45,287.5,33.5,1.9,13.75,76.5,156.92,117.98
2018,7,16,6,0,456.0,44.0,1.9,14.3,121.0,250.04,196.96
2018,7,16,6,15,324.5,60.5,1.9,14.85,124.5,228.09,183.91
2018,7,16,6,30,193.0,77.0,1.9,15.4,128.0,188.19,153.13
2018,7,16,6,45,150.0,107.0,1.9,15.9,151.5,200.8,163.8
2018,7,16,7,0,107.0,137.0,1.9,16.4,175.0,215.4,174.88
2018,7,16,7,15,155.5,157.5,1.9,16.85,222.5,271.68,220.55
2018,7,16,7,30,204.0,178.0,1.9,17.3,270.0,331.5,267.87
2018,7,16,7,45,329.0,173.0,1.9,17.75,341.0,427.55,343.81
2018,7,16,8,0,454.0,168.0,1.9,18.2,412.0,534.13,424.97
2018,7,16,8,15,597.0,143.5,1.9,18.55,495.5,636.01,500.89
2018,7,16,8,30,740.0,119.0,1.9,18.9,579.0,738.66,572.59
2018,7,16,8,45,750.5,127.5,1.9,19.3,623.0,777.25,596.28
2018,7,16,9,0,761.0,136.0,1.9,19.7,667.0,814.28,619.13
2018,7,16,9,15,802.5,128.5,1.9,20.05,717.0,859.68,647.48
2018,7,16,9,30,844.0,121.0,1.9,20.4,767.0,904.48,674.88
2018,7,16,9,45,883.5,109.5,1.9,20.75,813.5,937.02,693.79
2018,7,16,10,0,923.0,98.0,1.9,21.1,860.0,973.71,715.35
2018,7,16,10,15,938.5,94.5,1.9,21.4,892.5,994.5,726.53
2018,7,16,10,30,954.0,91.0,1.9,21.7,925.0,1012.72,736.25
2018,7,16,10,45,958.5,92.0,1.9,22.0,948.0,1022.35,740.54
2018,7,16,11,0,963.0,93.0,1.9,22.3,971.0,1028.93,743.09
2018,7,16,11,15,966.0,93.5,1.95,22.55,987.0,1030.46,743.38
2018,7,16,11,30,969.0,94.0,2.0,22.8,1003.0,1028.89,741.88
2018,7,16,11,45,970.5,94.0,2.0,23.0,1011.5,1022.29,736.83
2018,7,16,12,0,972.0,94.0,2.0,23.2,1020.0,1012.65,730.02
2018,7,16,12,15,969.5,96.0,2.0,23.3,1020.0,998.26,720.6
2018,7,16,12,30,967.0,98.0,2.0,23.4,1020.0,981.02,709.49
2018,7,16,12,45,962.5,100.0,2.05,23.5,1012.5,959.24,696.11
2018,7,16,13,0,958.0,102.0,2.1,23.6,1005.0,934.91,681.08
2018,7,16,13,15,955.5,101.0,2.1,23.55,991.0,906.98,663.55
2018,7,16,13,30,953.0,100.0,2.1,23.5,977.0,876.68,644.43
2018,7,16,13,45,949.5,99.0,2.15,23.5,956.0,843.35,623.51
2018,7,16,14,0,946.0,98.0,2.2,23.5,935.0,807.97,601.02
2018,7,16,14,15,940.5,97.0,2.2,23.35,907.5,769.25,576.0
2018,7,16,14,30,935.0,96.0,2.2,23.2,880.0,728.93,549.62
2018,7,16,14,45,927.5,94.5,2.2,23.05,846.0,685.45,519.29
2018,7,16,15,0,920.0,93.0,2.2,22.9,812.0,640.9,486.82
2018,7,16,15,15,910.0,91.5,2.2,22.9,773.0,594.07,451.56
2018,7,16,15,30,900.0,90.0,2.2,22.9,734.0,546.77,415.04
2018,7,16,15,45,888.5,87.5,2.2,22.5,690.5,497.62,376.73
2018,7,16,16,0,877.0,85.0,2.2,22.1,647.0,448.56,337.28
2018,7,16,16,15,861.5,82.5,2.15,21.8,600.0,398.28,295.57
2018,7,16,16,30,846.0,80.0,2.1,21.5,553.0,348.87,253.53
2018,7,16,16,45,826.0,76.0,2.1,21.25,503.0,293.65,206.45
2018,7,16,17,0,806.0,72.0,2.1,21.0,453.0,244.43,163.74
2018,7,16,17,15,777.5,69.0,2.1,20.55,402.0,196.46,123.11
2018,7,16,17,30,749.0,66.0,2.1,20.1,351.0,151.42,86.89
2018,7,16,17,45,709.5,61.5,2.1,19.65,300.0,107.21,55.77
2018,7,16,18,0,670.0,57.0,2.1,19.2,249.0,67.26,34.56
2018,7,16,18,15,610.5,51.0,2.05,18.6,200.0,34.09,24.4
2018,7,16,18,30,551.0,45.0,2.0,18.0,151.0,31.54,22.03
2018,7,16,18,45,457.0,38.0,2.0,17.4,109.0,27.95,18.55
2018,7,16,19,0,363.0,31.0,2.0,16.8,67.0,24.21,14.26
2018,7,16,19,15,220.5,20.0,2.0,16.4,38.5,16.14,0.0
2018,7,16,19,30,78.0,9.0,2.0,16.0,10.0,8.85,0.0
2018,7,16,19,45,39.0,4.5,2.0,15.6,5.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,17,4,45,9.5,1.0,2.05,13.3,1.0,0.0,0.0
2018,7,17,5,0,19.0,2.0,2.1,13.4,2.0,0.0,0.0
2018,7,17,5,15,145.5,14.5,2.1,13.9,24.5,52.2,0.0
2018,7,17,5,30,272.0,27.0,2.1,14.4,47.0,126.99,72.42
2018,7,17,5,45,380.0,36.0,2.1,14.9,86.5,191.94,143.42
2018,7,17,6,0,488.0,45.0,2.1,15.4,126.0,263.27,206.18
2018,7,17,6,15,532.5,52.5,2.1,15.9,168.5,314.3,251.9
2018,7,17,6,30,577.0,60.0,2.1,16.4,211.0,368.9,298.95
2018,7,17,6,45,631.5,65.0,2.05,16.9,262.5,429.25,348.7
2018,7,17,7,0,686.0,70.0,2.0,17.4,314.0,493.48,399.57
2018,7,17,7,15,700.0,78.0,2.0,18.1,360.0,539.57,434.33
2018,7,17,7,30,714.0,86.0,2.0,18.8,406.0,585.52,467.73
2018,7,17,7,45,766.0,84.0,2.0,19.45,463.5,644.06,509.42
2018,7,17,8,0,818.0,82.0,2.0,20.1,521.0,707.05,551.62
2018,7,17,8,15,846.0,81.5,2.0,20.65,572.0,750.33,578.89
2018,7,17,8,30,874.0,81.0,2.0,21.2,623.0,798.02,608.81
2018,7,17,8,45,888.5,82.5,2.0,21.75,668.0,836.25,631.63
2018,7,17,9,0,903.0,84.0,2.0,22.3,713.0,872.94,653.13
2018,7,17,9,15,912.0,87.0,1.95,22.9,753.5,904.67,670.38
2018,7,17,9,30,921.0,90.0,1.9,23.5,794.0,934.15,685.93
2018,7,17,9,45,927.5,92.0,1.9,24.1,829.0,957.83,698.1
2018,7,17,10,0,934.0,94.0,1.9,24.7,864.0,978.88,708.59
2018,7,17,10,15,941.0,94.5,1.95,25.1,893.5,996.06,717.78
2018,7,17,10,30,948.0,95.0,2.0,25.5,923.0,1010.42,725.28
2018,7,17,10,45,953.0,96.0,2.0,25.9,946.5,1020.47,729.54
2018,7,17,11,0,958.0,97.0,2.0,26.3,970.0,1027.49,732.04
2018,7,17,11,15,961.5,97.5,2.05,26.4,986.0,1029.48,733.0
2018,7,17,11,30,965.0,98.0,2.1,26.5,1002.0,1028.38,732.19
2018,7,17,11,45,966.5,98.0,2.1,26.6,1010.5,1021.78,727.47
2018,7,17,12,0,968.0,98.0,2.1,26.7,1019.0,1012.14,721.01
2018,7,17,12,15,965.0,100.0,2.15,26.75,1019.0,997.3,712.11
2018,7,17,12,30,962.0,102.0,2.2,26.8,1019.0,979.64,701.5
2018,7,17,12,45,956.0,105.0,2.25,26.85,1011.0,957.54,688.09
2018,7,17,13,0,950.0,108.0,2.3,26.9,1003.0,932.95,673.08
2018,7,17,13,15,947.5,107.5,2.35,26.8,989.0,905.64,656.65
2018,7,17,13,30,945.0,107.0,2.4,26.7,975.0,875.98,638.58
2018,7,17,13,45,941.0,106.0,2.45,26.65,954.0,842.43,617.67
2018,7,17,14,0,937.0,105.0,2.5,26.6,933.0,806.89,595.25
2018,7,17,14,15,931.0,104.0,2.5,26.4,905.5,768.06,570.38
2018,7,17,14,30,925.0,103.0,2.5,26.2,878.0,727.69,544.2
2018,7,17,14,45,917.0,101.0,2.55,26.0,843.5,683.75,513.79
2018,7,17,15,0,909.0,99.0,2.6,25.8,809.0,638.81,481.51
2018,7,17,15,15,838.5,119.5,2.6,25.8,749.0,575.39,434.06
2018,7,17,15,30,768.0,140.0,2.6,25.8,689.0,519.65,391.4
2018,7,17,15,45,800.0,119.5,2.7,25.35,660.5,480.11,361.11
2018,7,17,16,0,832.0,99.0,2.8,24.9,632.0,437.01,326.61
2018,7,17,16,15,830.0,92.0,2.85,24.55,589.5,389.67,287.45
2018,7,17,16,30,828.0,85.0,2.9,24.2,547.0,342.03,246.93
2018,7,17,16,45,807.5,81.5,2.9,23.9,498.0,292.18,204.22
2018,7,17,17,0,787.0,78.0,2.9,23.6,449.0,244.15,162.8
2018,7,17,17,15,757.5,74.0,2.95,23.1,397.5,196.05,122.53
2018,7,17,17,30,728.0,70.0,3.0,22.6,346.0,150.99,86.73
2018,7,17,17,45,686.5,65.5,3.0,22.1,295.5,107.68,56.73
2018,7,17,18,0,645.0,61.0,3.0,21.6,245.0,65.25,33.66
2018,7,17,18,15,583.5,55.0,2.95,20.9,196.5,37.45,27.05
2018,7,17,18,30,522.0,49.0,2.9,20.2,148.0,35.12,24.88
2018,7,17,18,45,426.0,40.5,2.85,19.55,106.0,30.35,20.38
2018,7,17,19,0,330.0,32.0,2.8,18.9,64.0,25.32,14.89
2018,7,17,19,15,197.0,20.0,2.75,18.5,36.5,16.24,0.0
2018,7,17,19,30,64.0,8.0,2.7,18.1,9.0,7.86,0.0
2018,7,17,19,45,32.0,4.0,2.7,17.7,4.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,1.8,15.6,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,1.8,15.8,2.0,0.0,0.0
2018,7,18,5,15,133.0,14.5,1.8,16.5,23.5,48.7,0.0
2018,7,18,5,30,250.0,27.0,1.8,17.2,45.0,119.09,64.01
2018,7,18,5,45,357.5,36.0,1.75,17.85,83.0,183.32,134.88
2018,7,18,6,0,465.0,45.0,1.7,18.5,121.0,253.25,195.5
2018,7,18,6,15,535.0,51.5,1.7,19.0,168.0,313.39,247.56
2018,7,18,6,30,605.0,58.0,1.7,19.5,215.0,379.43,302.77
2018,7,18,6,45,652.5,63.0,1.7,20.0,265.0,437.19,349.74
2018,7,18,7,0,700.0,68.0,1.7,20.5,315.0,496.01,395.8
2018,7,18,7,15,733.5,71.5,1.65,21.2,366.0,549.71,435.67
2018,7,18,7,30,767.0,75.0,1.6,21.9,417.0,604.77,474.95
2018,7,18,7,45,791.5,78.5,1.55,22.6,467.5,654.6,507.98
2018,7,18,8,0,816.0,82.0,1.5,23.3,518.0,704.55,539.38
2018,7,18,8,15,834.5,84.5,1.45,23.8,566.0,748.54,566.16
2018,7,18,8,30,853.0,87.0,1.4,24.3,614.0,786.97,588.55
2018,7,18,8,45,867.5,88.5,1.35,24.8,658.5,824.56,609.94
2018,7,18,9,0,882.0,90.0,1.3,25.3,703.0,860.67,629.89
2018,7,18,9,15,889.5,93.5,1.25,25.55,742.5,891.09,646.43
2018,7,18,9,30,897.0,97.0,1.2,25.8,782.0,919.25,661.36
2018,7,18,9,45,901.0,101.0,1.2,26.0,816.0,942.31,673.83
2018,7,18,10,0,905.0,105.0,1.2,26.2,850.0,962.7,684.67
2018,7,18,10,15,911.0,106.5,1.25,26.3,879.0,979.56,694.46
2018,7,18,10,30,917.0,108.0,1.3,26.4,908.0,993.66,702.65
2018,7,18,10,45,794.0,171.0,1.35,26.45,876.5,949.82,675.07
2018,7,18,11,0,671.0,234.0,1.4,26.5,845.0,899.31,643.66
2018,7,18,11,15,472.5,341.5,1.45,26.45,775.5,812.53,583.05
2018,7,18,11,30,274.0,449.0,1.5,26.4,706.0,720.44,517.05
2018,7,18,11,45,369.0,410.0,1.6,26.35,759.0,766.02,551.85
2018,7,18,12,0,464.0,371.0,1.7,26.3,812.0,812.7,585.68
2018,7,18,12,15,626.0,283.0,1.75,26.15,878.5,866.57,626.14
2018,7,18,12,30,788.0,195.0,1.8,26.0,945.0,913.26,658.27
2018,7,18,12,45,798.0,191.5,1.9,25.9,947.0,901.25,651.5
2018,7,18,13,0,808.0,188.0,2.0,25.8,949.0,886.66,643.63
2018,7,18,13,15,717.0,230.0,2.05,25.7,898.0,827.81,606.1
2018,7,18,13,30,626.0,272.0,2.1,25.6,847.0,770.18,566.37
2018,7,18,13,45,723.0,220.0,2.2,25.5,869.5,776.17,574.2
2018,7,18,14,0,820.0,168.0,2.3,25.4,892.0,775.72,576.17
2018,7,18,14,15,849.0,145.5,2.3,25.3,875.0,745.31,556.3
2018,7,18,14,30,878.0,123.0,2.3,25.2,858.0,713.04,534.71
2018,7,18,14,45,835.0,137.0,2.35,25.1,813.5,660.83,497.35
2018,7,18,15,0,792.0,151.0,2.4,25.0,769.0,612.3,461.89
2018,7,18,15,15,769.0,150.5,2.4,25.0,725.5,563.96,425.82
2018,7,18,15,30,746.0,150.0,2.4,25.0,682.0,513.54,387.5
2018,7,18,15,45,722.0,145.0,2.35,24.8,634.0,462.49,348.04
2018,7,18,16,0,698.0,140.0,2.3,24.6,586.0,412.96,308.83
2018,7,18,16,15,683.5,131.5,2.25,24.3,541.0,365.64,270.45
2018,7,18,16,30,669.0,123.0,2.2,24.0,496.0,319.35,232.03
2018,7,18,16,45,639.0,117.5,2.2,23.7,447.0,272.57,193.1
2018,7,18,17,0,609.0,112.0,2.2,23.4,398.0,228.63,156.39
2018,7,18,17,15,594.5,100.5,2.2,22.85,353.0,185.22,120.27
2018,7,18,17,30,580.0,89.0,2.2,22.3,308.0,143.42,86.91
2018,7,18,17,45,595.0,76.0,2.25,21.7,272.0,104.47,57.87
2018,7,18,18,0,610.0,63.0,2.3,21.1,236.0,64.54,34.47
2018,7,18,18,15,545.5,56.0,2.3,20.4,188.0,38.35,27.9
2018,7,18,18,30,481.0,49.0,2.3,19.7,140.0,35.2,25.0
2018,7,18,18,45,377.0,40.5,2.3,18.95,99.0,30.44,20.5
2018,7,18,19,0,273.0,32.0,2.3,18.2,58.0,25.43,14.93
2018,7,18,19,15,150.5,19.5,2.3,17.8,32.5,15.38,0.0
2018,7,18,19,30,28.0,7.0,2.3,17.4,7.0,6.88,0.0
2018,7,18,19,45,14.0,3.5,2.25,17.0,3.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.0,1.95,14.5,1.0,0.0,0.0
2018,7,19,5,0,16.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,125.0,14.0,1.8,15.0,22.0,45.92,0.0
2018,7,19,5,30,234.0,26.0,1.7,15.3,42.0,112.31,57.36
2018,7,19,5,45,312.0,36.0,1.6,15.65,75.5,166.7,123.19
2018,7,19,6,0,390.0,46.0,1.5,16.0,109.0,223.68,174.14
2018,7,19,6,15,309.5,62.0,1.5,16.2,123.0,221.96,177.41
2018,7,19,6,30,229.0,78.0,1.5,16.4,137.0,206.49,167.23
2018,7,19,6,45,175.0,108.0,1.5,16.6,159.0,222.06,180.45
2018,7,19,7,0,121.0,138.0,1.5,16.8,181.0,224.64,181.92
2018,7,19,7,15,219.0,151.0,1.4,17.1,243.0,310.84,251.87
2018,7,19,7,30,317.0,164.0,1.3,17.4,305.0,397.46,319.72
2018,7,19,7,45,479.0,147.5,1.25,17.65,389.0,511.62,407.6
2018,7,19,8,0,641.0,131.0,1.2,17.9,473.0,632.88,496.9
2018,7,19,8,15,679.5,132.5,1.1,18.25,525.0,685.18,530.92
2018,7,19,8,30,718.0,134.0,1.0,18.6,577.0,738.21,563.99
2018,7,19,8,45,787.0,121.0,0.9,18.9,639.0,797.97,600.58
2018,7,19,9,0,856.0,108.0,0.8,19.2,701.0,862.52,638.9
2018,7,19,9,15,878.0,106.0,0.75,19.6,745.5,893.76,654.96
2018,7,19,9,30,900.0,104.0,0.7,20.0,790.0,928.67,673.54
2018,7,19,9,45,911.5,104.0,0.7,20.4,826.0,954.32,686.92
2018,7,19,10,0,923.0,104.0,0.7,20.8,862.0,977.59,698.88
2018,7,19,10,15,929.5,105.5,0.7,21.15,892.0,995.17,707.46
2018,7,19,10,30,936.0,107.0,0.7,21.5,922.0,1009.93,714.42
2018,7,19,10,45,941.5,107.5,0.75,21.85,945.5,1019.78,719.59
2018,7,19,11,0,947.0,108.0,0.8,22.2,969.0,1026.65,723.1
2018,7,19,11,15,950.5,109.0,0.9,22.4,985.5,1029.06,725.53
2018,7,19,11,30,954.0,110.0,1.0,22.6,1002.0,1028.4,726.17
2018,7,19,11,45,955.5,110.5,1.1,22.85,1011.0,1022.27,723.37
2018,7,19,12,0,957.0,111.0,1.2,23.1,1020.0,1013.12,718.76
2018,7,19,12,15,958.0,110.5,1.3,23.25,1021.0,999.55,711.69
2018,7,19,12,30,959.0,110.0,1.4,23.4,1022.0,983.11,702.8
2018,7,19,12,45,959.5,108.5,1.45,23.55,1016.0,962.44,690.45
2018,7,19,13,0,960.0,107.0,1.5,23.7,1010.0,939.06,676.39
2018,7,19,13,15,957.0,107.0,1.55,23.7,996.0,911.53,660.01
2018,7,19,13,30,954.0,107.0,1.6,23.7,982.0,881.62,641.99
2018,7,19,13,45,950.0,106.5,1.65,23.7,961.0,848.22,621.52
2018,7,19,14,0,946.0,106.0,1.7,23.7,940.0,812.79,599.5
2018,7,19,14,15,939.5,104.5,1.75,23.5,911.5,772.77,574.56
2018,7,19,14,30,933.0,103.0,1.8,23.3,883.0,731.22,548.21
2018,7,19,14,45,924.0,102.0,1.85,23.15,848.5,687.18,517.77
2018,7,19,15,0,915.0,101.0,1.9,23.0,814.0,642.18,485.53
2018,7,19,15,15,904.5,99.5,1.9,23.0,774.5,595.15,450.37
2018,7,19,15,30,894.0,98.0,1.9,23.0,735.0,547.69,413.94
2018,7,19,15,45,880.5,95.5,2.0,22.55,690.5,497.73,375.68
2018,7,19,16,0,867.0,93.0,2.1,22.1,646.0,448.05,336.26
2018,7,19,16,15,849.0,90.5,2.15,21.85,598.0,393.1,291.33
2018,7,19,16,30,831.0,88.0,2.2,21.6,550.0,343.25,249.12
2018,7,19,16,45,808.0,84.5,2.25,21.35,499.5,292.52,205.63
2018,7,19,17,0,785.0,81.0,2.3,21.1,449.0,243.86,163.63
2018,7,19,17,15,753.0,77.5,2.3,20.7,397.0,195.87,123.34
2018,7,19,17,30,721.0,74.0,2.3,20.3,345.0,151.18,87.93
2018,7,19,17,45,676.5,69.0,2.3,19.85,293.5,104.02,55.05
2018,7,19,18,0,632.0,64.0,2.3,19.4,242.0,64.92,35.14
2018,7,19,18,15,567.5,57.5,2.25,18.7,193.5,39.76,29.34
2018,7,19,18,30,503.0,51.0,2.2,18.0,145.0,37.14,26.88
2018,7,19,18,45,405.0,41.5,2.1,17.25,103.0,31.53,21.58
2018,7,19,19,0,307.0,32.0,2.0,16.5,61.0,25.57,15.04
2018,7,19,19,15,182.0,20.0,1.95,16.05,34.5,16.48,0.0
2018,7,19,19,30,57.0,8.0,1.9,15.6,8.0,7.86,0.0
2018,7,19,19,45,28.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.35,11.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,0.5,11.35,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,0.6,11.4,2.0,0.0,0.0
2018,7,20,5,15,82.0,14.5,0.7,11.85,19.5,35.21,0.0
2018,7,20,5,30,155.0,27.0,0.8,12.3,37.0,89.62,42.72
2018,7,20,5,45,231.0,39.0,0.9,12.75,68.5,141.09,104.88
2018,7,20,6,0,307.0,51.0,1.0,13.2,100.0,194.55,152.68
2018,7,20,6,15,371.5,63.0,1.05,13.6,143.0,250.26,201.36
2018,7,20,6,30,436.0,75.0,1.1,14.0,186.0,311.75,253.66
2018,7,20,6,45,524.5,80.0,1.15,14.4,242.5,386.48,315.09
2018,7,20,7,0,613.0,85.0,1.2,14.8,299.0,465.82,378.23
2018,7,20,7,15,640.0,92.5,1.2,15.2,347.0,516.34,416.73
2018,7,20,7,30,667.0,100.0,1.2,15.6,395.0,567.86,454.85
2018,7,20,7,45,690.0,106.5,1.2,16.0,443.5,616.19,489.36
2018,7,20,8,0,713.0,113.0,1.2,16.4,492.0,664.69,522.8
2018,7,20,8,15,460.5,158.0,1.2,16.8,411.5,539.98,425.93
2018,7,20,8,30,208.0,203.0,1.2,17.2,331.0,391.77,309.13
2018,7,20,8,45,225.0,233.0,1.2,17.6,380.5,443.62,347.93
2018,7,20,9,0,242.0,263.0,1.2,18.0,430.0,495.4,384.42
2018,7,20,9,15,454.0,226.0,1.2,18.3,563.0,654.97,502.92
2018,7,20,9,30,666.0,189.0,1.2,18.6,696.0,817.74,615.54
2018,7,20,9,45,534.5,252.0,1.2,18.85,671.0,770.97,577.54
2018,7,20,10,0,403.0,315.0,1.2,19.1,646.0,720.6,538.28
2018,7,20,10,15,441.5,318.0,1.15,19.35,692.0,762.49,566.25
2018,7,20,10,30,480.0,321.0,1.1,19.6,738.0,803.58,592.16
2018,7,20,10,45,433.5,353.0,1.1,19.8,737.0,791.6,580.96
2018,7,20,11,0,387.0,385.0,1.1,20.0,736.0,771.64,565.3
2018,7,20,11,15,395.0,396.5,1.1,20.15,760.0,787.67,575.34
2018,7,20,11,30,403.0,408.0,1.1,20.3,784.0,802.08,583.88
2018,7,20,11,45,447.5,393.0,1.1,20.45,814.5,826.61,600.4
2018,7,20,12,0,492.0,378.0,1.1,20.6,845.0,845.06,612.81
2018,7,20,12,15,596.5,319.5,1.1,20.65,886.0,873.27,634.02
2018,7,20,12,30,701.0,261.0,1.1,20.7,927.0,898.73,653.03
2018,7,20,12,45,746.5,228.0,1.15,20.8,933.0,890.61,648.24
2018,7,20,13,0,792.0,195.0,1.2,20.9,939.0,877.97,640.87
2018,7,20,13,15,774.0,201.0,1.25,20.9,919.5,846.46,621.43
2018,7,20,13,30,756.0,207.0,1.3,20.9,900.0,813.9,601.32
2018,7,20,13,45,809.5,170.5,1.3,20.9,897.0,796.76,590.74
2018,7,20,14,0,863.0,134.0,1.3,20.9,894.0,775.29,577.1
2018,7,20,14,15,854.5,132.5,1.4,20.8,865.5,736.57,552.95
2018,7,20,14,30,846.0,131.0,1.5,20.7,837.0,696.65,526.62
2018,7,20,14,45,835.5,129.0,1.55,20.6,803.0,651.88,495.18
2018,7,20,15,0,825.0,127.0,1.6,20.5,769.0,608.16,463.6
2018,7,20,15,15,813.0,124.5,1.6,20.5,730.5,562.74,429.44
2018,7,20,15,30,801.0,122.0,1.6,20.5,692.0,517.23,394.32
2018,7,20,15,45,782.5,119.5,1.7,20.15,647.5,468.81,356.99
2018,7,20,16,0,764.0,117.0,1.8,19.8,603.0,421.31,319.12
2018,7,20,16,15,740.0,114.0,1.8,19.55,555.5,372.45,278.85
2018,7,20,16,30,716.0,111.0,1.8,19.3,508.0,321.98,236.56
2018,7,20,16,45,687.0,107.0,1.85,19.05,459.0,274.52,196.21
2018,7,20,17,0,658.0,103.0,1.9,18.8,410.0,229.76,157.98
2018,7,20,17,15,621.0,97.5,1.9,18.45,360.5,185.19,121.0
2018,7,20,17,30,584.0,92.0,1.9,18.1,311.0,144.41,89.02
2018,7,20,17,45,535.0,85.0,1.85,17.75,262.5,105.31,62.21
2018,7,20,18,0,486.0,78.0,1.8,17.4,214.0,71.38,44.48
2018,7,20,18,15,422.0,68.5,1.8,17.0,169.5,49.52,38.15
2018,7,20,18,30,358.0,59.0,1.8,16.6,125.0,43.85,32.91
2018,7,20,18,45,272.5,46.0,1.75,16.2,87.5,35.0,24.65
2018,7,20,19,0,187.0,33.0,1.7,15.8,50.0,25.69,15.03
2018,7,20,19,15,104.5,19.0,1.7,15.55,27.5,15.03,0.0
2018,7,20,19,30,22.0,5.0,1.7,15.3,5.0,4.91,0.0
2018,7,20,19,45,11.0,2.5,1.65,15.05,2.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,0.6,12.75,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,0.6,12.8,1.0,0.0,0.0
2018,7,21,5,15,71.0,13.0,0.6,13.15,17.5,30.8,0.0
2018,7,21,5,30,136.0,25.0,0.6,13.5,34.0,80.62,34.38
2018,7,21,5,45,224.5,38.5,0.65,13.85,67.5,137.96,101.6
2018,7,21,6,0,313.0,52.0,0.7,14.2,101.0,197.78,154.13
2018,7,21,6,15,382.0,62.0,0.7,14.55,143.5,253.12,202.12
2018,7,21,6,30,451.0,72.0,0.7,14.9,186.0,317.26,255.97
2018,7,21,6,45,501.5,79.5,0.7,15.3,232.5,372.85,301.43
2018,7,21,7,0,552.0,87.0,0.7,15.7,279.0,432.01,348.1
2018,7,21,7,15,589.0,93.0,0.7,16.1,327.0,484.46,387.97
2018,7,21,7,30,626.0,99.0,0.7,16.5,375.0,538.8,427.93
2018,7,21,7,45,654.0,104.0,0.75,16.95,422.5,587.32,462.7
2018,7,21,8,0,682.0,109.0,0.8,17.4,470.0,636.46,496.97
2018,7,21,8,15,704.0,113.0,0.85,17.75,516.0,680.2,525.75
2018,7,21,8,30,726.0,117.0,0.9,18.1,562.0,723.61,553.87
2018,7,21,8,45,743.0,120.0,0.9,18.5,605.0,758.61,575.03
2018,7,21,9,0,760.0,123.0,0.9,18.9,648.0,795.16,597.0
2018,7,21,9,15,770.0,127.0,0.95,19.2,685.5,825.29,615.36
2018,7,21,9,30,780.0,131.0,1.0,19.5,723.0,853.56,632.45
2018,7,21,9,45,787.0,135.0,1.05,19.8,756.0,877.04,646.35
2018,7,21,10,0,794.0,139.0,1.1,20.1,789.0,898.24,658.82
2018,7,21,10,15,739.0,181.0,1.15,20.35,803.0,901.95,660.14
2018,7,21,10,30,684.0,223.0,1.2,20.6,817.0,898.15,656.93
2018,7,21,10,45,617.5,271.0,1.25,20.85,818.0,884.88,646.28
2018,7,21,11,0,551.0,319.0,1.3,21.1,819.0,867.42,632.15
2018,7,21,11,15,533.0,323.0,1.3,21.2,813.5,850.66,620.36
2018,7,21,11,30,515.0,327.0,1.3,21.3,808.0,832.07,607.39
2018,7,21,11,45,658.5,245.5,1.35,21.4,866.0,880.49,643.97
2018,7,21,12,0,802.0,164.0,1.4,21.5,924.0,921.97,670.52
2018,7,21,12,15,817.0,154.5,1.45,21.5,929.5,913.58,665.21
2018,7,21,12,30,832.0,145.0,1.5,21.5,935.0,899.63,656.94
2018,7,21,12,45,735.0,202.0,1.5,21.45,896.5,853.11,626.89
2018,7,21,13,0,638.0,259.0,1.5,21.4,858.0,805.78,594.92
2018,7,21,13,15,753.0,188.5,1.55,21.35,885.0,816.21,604.73
2018,7,21,13,30,868.0,118.0,1.6,21.3,912.0,820.07,608.23
2018,7,21,13,45,865.5,116.0,1.6,21.2,892.5,788.95,587.99
2018,7,21,14,0,863.0,114.0,1.6,21.1,873.0,755.92,566.66
2018,7,21,14,15,858.0,111.5,1.65,20.95,846.5,718.87,542.91
2018,7,21,14,30,853.0,109.0,1.7,20.8,820.0,680.36,517.46
2018,7,21,14,45,846.5,107.0,1.7,20.65,788.5,640.06,488.49
2018,7,21,15,0,840.0,105.0,1.7,20.5,757.0,598.76,458.07
2018,7,21,15,15,829.0,102.5,1.7,20.5,719.0,553.67,423.87
2018,7,21,15,30,818.0,100.0,1.7,20.5,681.0,508.33,388.59
2018,7,21,15,45,805.5,97.0,1.7,20.15,639.5,458.07,349.26
2018,7,21,16,0,793.0,94.0,1.7,19.8,598.0,411.59,311.54
2018,7,21,16,15,777.5,91.0,1.7,19.55,553.5,364.51,272.19
2018,7,21,16,30,762.0,88.0,1.7,19.3,509.0,318.42,232.7
2018,7,21,16,45,740.0,84.0,1.7,19.1,461.5,270.86,191.59
2018,7,21,17,0,718.0,80.0,1.7,18.9,414.0,225.3,152.02
2018,7,21,17,15,687.5,76.0,1.65,18.55,365.5,180.41,114.23
2018,7,21,17,30,657.0,72.0,1.6,18.2,317.0,135.41,78.48
2018,7,21,17,45,615.0,66.0,1.6,17.9,268.5,94.16,50.15
2018,7,21,18,0,573.0,60.0,1.6,17.6,220.0,57.32,31.53
2018,7,21,18,15,512.0,53.5,1.55,17.25,175.0,36.53,26.68
2018,7,21,18,30,451.0,47.0,1.5,16.9,130.0,33.73,24.01
2018,7,21,18,45,360.0,38.0,1.45,16.5,91.5,28.44,18.94
2018,7,21,19,0,269.0,29.0,1.4,16.1,53.0,22.81,12.54
2018,7,21,19,15,153.5,17.0,1.35,15.9,29.0,13.62,0.0
2018,7,21,19,30,38.0,5.0,1.3,15.7,5.0,4.91,0.0
2018,7,21,19,45,19.0,2.5,1.25,15.45,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,7,22,4,45,3.5,0.5,0.4,13.25,0.5,0.0,0.0
