Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,14,15,850.0,122.5,2.55,20.25,768.5,630.86,486.37
2018,8,30,14,30,840.0,121.0,2.6,20.0,738.0,588.13,454.33
2018,8,30,14,45,826.0,119.5,2.65,19.75,701.0,542.47,419.2
2018,8,30,15,0,812.0,118.0,2.7,19.5,664.0,496.54,382.87
2018,8,30,15,15,796.0,115.0,2.7,19.5,622.0,448.34,343.36
2018,8,30,15,30,780.0,112.0,2.7,19.5,580.0,400.53,303.18
2018,8,30,15,45,757.0,109.5,2.75,18.85,534.0,351.41,261.92
2018,8,30,16,0,734.0,107.0,2.8,18.2,488.0,300.28,218.27
2018,8,30,16,15,702.0,103.0,2.8,17.8,438.0,250.64,175.45
2018,8,30,16,30,670.0,99.0,2.8,17.4,388.0,203.88,135.54
2018,8,30,16,45,628.5,93.5,2.85,16.95,337.0,157.62,98.35
2018,8,30,17,0,587.0,88.0,2.9,16.5,286.0,115.65,68.4
2018,8,30,17,15,530.0,80.0,2.95,16.0,236.0,75.43,46.49
2018,8,30,17,30,473.0,72.0,3.0,15.5,186.0,52.25,40.83
2018,8,30,17,45,391.5,60.5,3.05,15.0,139.5,44.86,34.06
2018,8,30,18,0,310.0,49.0,3.1,14.5,93.0,37.38,26.93
2018,8,30,18,15,195.5,33.5,3.1,14.2,57.0,26.12,15.46
2018,8,30,18,30,81.0,18.0,3.1,13.9,21.0,17.69,0.0
2018,8,30,18,45,40.5,9.0,3.15,13.55,10.5,8.85,0.0
2018,8,30,19,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,31,5,45,40.0,9.5,3.25,12.35,11.5,19.76,0.0
2018,8,31,6,0,80.0,19.0,3.3,12.8,23.0,51.2,0.0
2018,8,31,6,15,163.0,34.5,3.25,13.35,55.0,114.63,83.22
2018,8,31,6,30,246.0,50.0,3.2,13.9,87.0,172.16,135.2
2018,8,31,6,45,391.5,56.0,3.2,14.5,142.0,256.13,207.27
2018,8,31,7,0,537.0,62.0,3.2,15.1,197.0,352.09,288.35
2018,8,31,7,15,631.5,62.0,3.15,15.85,255.5,425.29,349.15
2018,8,31,7,30,726.0,62.0,3.1,16.6,314.0,503.18,411.71
2018,8,31,7,45,761.5,64.5,3.05,17.3,366.0,555.98,452.4
2018,8,31,8,0,797.0,67.0,3.0,18.0,418.0,609.71,492.41
2018,8,31,8,15,820.0,69.5,2.95,18.75,467.5,651.21,520.67
2018,8,31,8,30,843.0,72.0,2.9,19.5,517.0,696.26,550.29
2018,8,31,8,45,860.5,74.0,2.8,20.25,563.0,735.75,574.87
2018,8,31,9,0,878.0,76.0,2.7,21.0,609.0,773.78,597.85
2018,8,31,9,15,891.0,77.5,2.65,21.5,650.5,805.93,617.11
2018,8,31,9,30,904.0,79.0,2.6,22.0,692.0,835.92,634.66
2018,8,31,9,45,913.5,80.5,2.6,22.55,728.0,860.61,648.64
2018,8,31,10,0,923.0,82.0,2.6,23.1,764.0,882.65,660.78
2018,8,31,10,15,930.0,83.0,2.65,23.45,793.5,899.17,670.12
2018,8,31,10,30,937.0,84.0,2.7,23.8,823.0,912.71,677.58
2018,8,31,10,45,941.5,86.0,2.7,24.15,846.0,922.03,681.93
2018,8,31,11,0,946.0,88.0,2.7,24.5,869.0,928.16,684.3
2018,8,31,11,15,949.0,88.5,2.9,24.55,884.0,928.16,685.14
2018,8,31,11,30,952.0,89.0,3.1,24.6,899.0,924.94,683.9
2018,8,31,11,45,953.0,89.0,3.25,24.65,906.0,916.25,678.72
2018,8,31,12,0,954.0,89.0,3.4,24.7,913.0,904.41,671.48
2018,8,31,12,15,954.0,89.0,3.6,24.6,912.5,888.61,662.28
2018,8,31,12,30,954.0,89.0,3.8,24.5,912.0,869.79,650.98
2018,8,31,12,45,953.0,88.5,3.95,24.4,904.0,846.74,636.45
2018,8,31,13,0,952.0,88.0,4.1,24.3,896.0,820.9,619.91
2018,8,31,13,15,948.5,88.0,4.2,24.1,880.0,790.99,600.45
2018,8,31,13,30,945.0,88.0,4.3,23.9,864.0,758.66,579.13
2018,8,31,13,45,940.0,87.0,4.4,23.7,840.5,722.09,554.59
2018,8,31,14,0,935.0,86.0,4.5,23.5,817.0,683.52,527.29
2018,8,31,14,15,928.0,84.5,4.6,23.25,786.5,641.44,496.1
2018,8,31,14,30,921.0,83.0,4.7,23.0,756.0,597.88,462.92
2018,8,31,14,45,911.0,82.0,4.75,22.75,719.5,551.94,426.82
2018,8,31,15,0,901.0,81.0,4.8,22.5,683.0,505.16,389.04
2018,8,31,15,15,887.5,79.0,4.8,22.5,640.5,455.35,347.45
2018,8,31,15,30,874.0,77.0,4.8,22.5,598.0,405.48,304.8
2018,8,31,15,45,857.0,74.5,4.85,21.85,551.5,354.17,260.87
2018,8,31,16,0,840.0,72.0,4.9,21.2,505.0,303.57,216.59
2018,8,31,16,15,816.5,69.0,4.85,20.75,455.0,247.69,167.78
2018,8,31,16,30,793.0,66.0,4.8,20.3,405.0,197.88,124.55
2018,8,31,16,45,758.0,62.5,4.8,19.85,352.5,148.24,84.34
2018,8,31,17,0,723.0,59.0,4.8,19.4,300.0,102.1,51.92
2018,8,31,17,15,672.0,55.0,4.7,18.75,248.5,58.77,30.75
2018,8,31,17,30,621.0,51.0,4.6,18.1,197.0,37.6,27.51
2018,8,31,17,45,538.0,44.0,4.5,17.45,148.0,30.99,21.54
2018,8,31,18,0,455.0,37.0,4.4,16.8,99.0,27.56,18.12
2018,8,31,18,15,312.0,27.5,4.35,16.25,61.5,21.55,11.19
2018,8,31,18,30,169.0,18.0,4.3,15.7,24.0,17.69,0.0
2018,8,31,18,45,84.5,9.0,4.2,15.15,12.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,5,45,26.5,8.0,3.35,13.15,9.5,14.71,0.0
2018,9,1,6,0,53.0,16.0,3.3,13.5,19.0,38.3,0.0
2018,9,1,6,15,123.0,33.5,3.2,14.1,49.5,92.02,65.23
2018,9,1,6,30,193.0,51.0,3.1,14.7,80.0,144.89,112.77
2018,9,1,6,45,312.5,65.0,3.0,15.35,133.0,228.85,184.26
2018,9,1,7,0,432.0,79.0,2.9,16.0,186.0,316.51,258.01
2018,9,1,7,15,492.0,89.0,2.75,16.55,237.5,377.51,308.64
2018,9,1,7,30,552.0,99.0,2.6,17.1,289.0,445.65,363.09
2018,9,1,7,45,589.5,106.5,2.5,17.7,339.0,498.59,403.82
2018,9,1,8,0,627.0,114.0,2.4,18.3,389.0,552.83,444.15
2018,9,1,8,15,656.5,121.0,2.3,18.95,438.5,602.01,479.16
2018,9,1,8,30,686.0,128.0,2.2,19.6,488.0,651.31,513.1
2018,9,1,8,45,707.5,133.0,2.15,20.3,533.5,692.19,540.08
2018,9,1,9,0,729.0,138.0,2.1,21.0,579.0,732.11,565.0
2018,9,1,9,15,747.0,141.5,2.1,21.4,620.5,766.36,586.36
2018,9,1,9,30,765.0,145.0,2.1,21.8,662.0,798.98,606.38
2018,9,1,9,45,779.5,147.5,2.15,22.15,698.0,822.76,620.69
2018,9,1,10,0,794.0,150.0,2.2,22.5,734.0,847.52,635.73
2018,9,1,10,15,804.0,152.5,2.3,22.7,764.0,866.03,647.31
2018,9,1,10,30,814.0,155.0,2.4,22.9,794.0,881.91,657.25
2018,9,1,10,45,821.5,156.5,2.5,23.05,817.0,891.84,663.42
2018,9,1,11,0,829.0,158.0,2.6,23.2,840.0,898.93,667.84
2018,9,1,11,15,834.5,158.0,2.7,23.25,855.5,899.85,668.51
2018,9,1,11,30,840.0,158.0,2.8,23.3,871.0,897.85,667.38
2018,9,1,11,45,843.0,158.5,2.95,23.35,879.0,891.27,663.63
2018,9,1,12,0,846.0,159.0,3.1,23.4,887.0,881.81,658.01
2018,9,1,12,15,852.0,155.5,3.15,23.4,888.0,868.05,649.03
2018,9,1,12,30,858.0,152.0,3.2,23.4,889.0,851.44,638.18
2018,9,1,12,45,864.0,147.0,3.3,23.4,883.0,830.53,624.72
2018,9,1,13,0,870.0,142.0,3.4,23.4,877.0,806.85,609.32
2018,9,1,13,15,867.0,139.5,3.45,23.35,860.5,776.18,588.87
2018,9,1,13,30,864.0,137.0,3.5,23.3,844.0,743.35,566.82
2018,9,1,13,45,859.0,135.0,3.55,23.25,820.5,707.62,541.21
2018,9,1,14,0,854.0,133.0,3.6,23.2,797.0,670.15,513.72
2018,9,1,14,15,845.5,130.5,3.65,23.1,766.5,628.52,482.71
2018,9,1,14,30,837.0,128.0,3.7,23.0,736.0,585.78,450.14
2018,9,1,14,45,826.0,124.5,3.7,22.9,699.0,539.9,414.32
2018,9,1,15,0,815.0,121.0,3.7,22.8,662.0,493.53,377.22
2018,9,1,15,15,798.0,118.0,3.7,22.8,619.5,444.76,337.24
2018,9,1,15,30,781.0,115.0,3.7,22.8,577.0,396.49,296.73
2018,9,1,15,45,759.5,110.5,3.75,22.4,530.0,342.78,251.78
2018,9,1,16,0,738.0,106.0,3.8,22.0,483.0,293.53,209.5
2018,9,1,16,15,707.5,101.5,3.85,21.55,433.0,243.8,166.99
2018,9,1,16,30,677.0,97.0,3.9,21.1,383.0,196.81,127.45
2018,9,1,16,45,636.0,91.0,3.9,20.7,331.5,150.15,90.79
2018,9,1,17,0,595.0,85.0,3.9,20.3,280.0,107.72,61.83
2018,9,1,17,15,536.0,76.5,3.9,19.6,229.0,67.09,41.69
2018,9,1,17,30,477.0,68.0,3.9,18.9,178.0,49.38,37.71
2018,9,1,17,45,392.0,56.5,3.85,18.2,131.5,42.74,31.66
2018,9,1,18,0,307.0,45.0,3.8,17.5,85.0,34.43,23.86
2018,9,1,18,15,195.0,29.5,3.8,16.95,51.0,23.04,11.67
2018,9,1,18,30,83.0,14.0,3.8,16.4,17.0,13.76,0.0
2018,9,1,18,45,41.5,7.0,3.75,15.85,8.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,5,45,38.5,8.0,1.75,13.9,10.0,17.73,0.0
2018,9,2,6,0,77.0,16.0,1.7,14.3,20.0,49.36,0.0
2018,9,2,6,15,158.0,34.0,1.65,15.1,53.5,112.05,79.18
2018,9,2,6,30,239.0,52.0,1.6,15.9,87.0,171.11,132.44
2018,9,2,6,45,304.0,69.0,1.55,16.7,131.5,229.34,182.6
2018,9,2,7,0,369.0,86.0,1.5,17.5,176.0,293.12,235.95
2018,9,2,7,15,419.0,99.5,1.45,18.0,225.0,349.93,282.39
2018,9,2,7,30,469.0,113.0,1.4,18.5,274.0,410.18,329.86
2018,9,2,7,45,507.0,124.5,1.35,19.05,323.5,463.8,370.45
2018,9,2,8,0,545.0,136.0,1.3,19.6,373.0,519.13,410.89
2018,9,2,8,15,574.5,145.0,1.25,20.2,421.0,567.13,444.46
2018,9,2,8,30,604.0,154.0,1.2,20.8,469.0,618.74,479.48
2018,9,2,8,45,626.5,161.0,1.2,21.35,514.0,660.12,506.76
2018,9,2,9,0,649.0,168.0,1.2,21.9,559.0,700.73,532.94
2018,9,2,9,15,669.0,172.5,1.2,22.4,599.5,735.68,554.83
2018,9,2,9,30,689.0,177.0,1.2,22.9,640.0,769.24,575.43
2018,9,2,9,45,705.0,179.5,1.2,23.35,675.5,795.73,590.61
2018,9,2,10,0,721.0,182.0,1.2,23.8,711.0,820.26,604.45
2018,9,2,10,15,732.5,185.0,1.3,24.15,740.5,839.32,616.16
2018,9,2,10,30,744.0,188.0,1.4,24.5,770.0,855.98,626.39
2018,9,2,10,45,753.0,190.0,1.45,24.8,793.5,866.9,632.45
2018,9,2,11,0,762.0,192.0,1.5,25.1,817.0,875.17,636.95
2018,9,2,11,15,768.0,193.0,1.65,25.2,832.5,877.09,639.09
2018,9,2,11,30,774.0,194.0,1.8,25.3,848.0,876.26,639.52
2018,9,2,11,45,778.0,194.0,1.9,25.4,856.0,869.95,635.89
2018,9,2,12,0,782.0,194.0,2.0,25.5,864.0,860.93,630.58
2018,9,2,12,15,786.5,191.5,2.1,25.45,865.0,845.97,621.74
2018,9,2,12,30,791.0,189.0,2.2,25.4,866.0,830.02,612.28
2018,9,2,12,45,795.0,184.5,2.3,25.35,859.0,809.18,599.5
2018,9,2,13,0,799.0,180.0,2.4,25.3,852.0,785.86,584.99
2018,9,2,13,15,795.5,177.5,2.5,25.15,836.0,756.49,565.83
2018,9,2,13,30,792.0,175.0,2.6,25.0,820.0,725.21,544.74
2018,9,2,13,45,786.5,171.5,2.65,24.85,796.5,689.85,520.11
2018,9,2,14,0,781.0,168.0,2.7,24.7,773.0,651.26,492.71
2018,9,2,14,15,772.5,164.5,2.75,24.45,743.0,610.91,463.53
2018,9,2,14,30,764.0,161.0,2.8,24.2,713.0,569.63,432.93
2018,9,2,14,45,752.5,156.0,2.85,23.95,676.5,524.72,398.85
2018,9,2,15,0,741.0,151.0,2.9,23.7,640.0,479.54,363.62
2018,9,2,15,15,723.0,146.5,2.9,23.7,598.0,432.0,325.27
2018,9,2,15,30,705.0,142.0,2.9,23.7,556.0,385.19,286.63
2018,9,2,15,45,684.5,135.0,2.9,23.05,510.0,336.3,246.35
2018,9,2,16,0,664.0,128.0,2.9,22.4,464.0,288.84,206.48
2018,9,2,16,15,638.5,119.5,2.85,21.95,415.5,240.56,165.76
2018,9,2,16,30,613.0,111.0,2.8,21.5,367.0,194.61,127.61
2018,9,2,16,45,575.0,102.0,2.8,21.05,317.0,149.21,92.49
2018,9,2,17,0,537.0,93.0,2.8,20.6,267.0,107.79,64.56
2018,9,2,17,15,482.0,82.5,2.75,19.9,217.5,68.85,45.46
2018,9,2,17,30,427.0,72.0,2.7,19.2,168.0,52.54,40.39
2018,9,2,17,45,350.5,57.5,2.7,18.5,123.0,42.99,31.79
2018,9,2,18,0,274.0,43.0,2.7,17.8,78.0,32.93,22.45
2018,9,2,18,15,172.5,27.5,2.65,17.3,46.0,21.49,9.65
2018,9,2,18,30,71.0,12.0,2.6,16.8,14.0,11.8,0.0
2018,9,2,18,45,35.5,6.0,2.55,16.3,7.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,3,5,45,48.0,9.0,0.85,12.65,11.0,8.85,0.0
2018,9,3,6,0,96.0,18.0,0.8,12.9,22.0,57.34,0.0
2018,9,3,6,15,200.5,34.0,0.75,13.45,58.0,126.75,89.24
2018,9,3,6,30,305.0,50.0,0.7,14.0,94.0,194.2,150.45
2018,9,3,6,45,368.5,63.0,0.7,14.5,137.5,249.79,199.0
2018,9,3,7,0,432.0,76.0,0.7,15.0,181.0,310.95,250.57
2018,9,3,7,15,445.5,89.5,0.65,15.55,220.0,351.2,283.59
2018,9,3,7,30,459.0,103.0,0.6,16.1,259.0,391.72,315.28
2018,9,3,7,45,472.5,113.5,0.6,16.65,296.5,428.81,343.33
2018,9,3,8,0,486.0,124.0,0.6,17.2,334.0,465.82,370.32
2018,9,3,8,15,539.5,130.5,0.6,17.75,389.5,529.1,416.18
2018,9,3,8,30,593.0,137.0,0.6,18.3,445.0,591.07,459.44
2018,9,3,8,45,669.5,133.0,0.6,18.9,510.5,660.15,506.85
2018,9,3,9,0,746.0,129.0,0.6,19.5,576.0,731.32,553.03
2018,9,3,9,15,766.5,132.0,0.65,19.9,619.0,767.26,574.83
2018,9,3,9,30,787.0,135.0,0.7,20.3,662.0,798.89,594.02
2018,9,3,9,45,792.5,141.0,0.75,20.7,696.0,822.3,607.7
2018,9,3,10,0,798.0,147.0,0.8,21.1,730.0,843.15,619.8
2018,9,3,10,15,808.0,149.5,0.9,21.4,760.0,861.55,631.42
2018,9,3,10,30,818.0,152.0,1.0,21.7,790.0,877.31,641.39
2018,9,3,10,45,825.0,153.0,1.05,21.95,812.0,886.16,646.32
2018,9,3,11,0,832.0,154.0,1.1,22.2,834.0,892.17,649.59
2018,9,3,11,15,837.0,154.5,1.15,22.3,849.0,893.01,650.06
2018,9,3,11,30,842.0,155.0,1.2,22.4,864.0,890.94,648.8
2018,9,3,11,45,798.5,172.5,1.3,22.55,849.5,861.49,630.44
2018,9,3,12,0,755.0,190.0,1.4,22.7,835.0,831.44,611.77
2018,9,3,12,15,713.5,207.5,1.45,22.7,816.5,799.83,591.62
2018,9,3,12,30,672.0,225.0,1.5,22.7,798.0,766.97,569.17
2018,9,3,12,45,591.0,256.5,1.6,22.7,756.5,715.76,533.46
2018,9,3,13,0,510.0,288.0,1.7,22.7,715.0,666.19,498.36
2018,9,3,13,15,456.5,305.5,1.75,22.55,682.5,625.91,469.86
2018,9,3,13,30,403.0,323.0,1.8,22.4,650.0,587.2,442.02
2018,9,3,13,45,332.5,337.0,1.85,22.25,601.5,537.38,405.72
2018,9,3,14,0,262.0,351.0,1.9,22.1,553.0,490.53,371.24
2018,9,3,14,15,250.5,339.0,1.95,21.9,526.0,459.65,349.23
2018,9,3,14,30,239.0,327.0,2.0,21.7,499.0,432.35,329.39
2018,9,3,14,45,255.5,307.5,2.05,21.45,482.5,407.27,311.22
2018,9,3,15,0,272.0,288.0,2.1,21.2,466.0,383.6,293.51
2018,9,3,15,15,285.0,258.0,2.1,21.2,434.0,347.78,265.76
2018,9,3,15,30,298.0,228.0,2.1,21.2,402.0,310.76,236.41
2018,9,3,15,45,344.0,197.5,2.1,20.6,382.5,282.69,213.02
2018,9,3,16,0,390.0,167.0,2.1,20.0,363.0,245.56,181.3
2018,9,3,16,15,422.5,142.5,2.05,19.65,334.5,210.1,150.11
2018,9,3,16,30,455.0,118.0,2.0,19.3,306.0,171.45,116.24
2018,9,3,16,45,526.0,99.5,1.95,18.95,288.5,138.34,86.53
2018,9,3,17,0,597.0,81.0,1.9,18.6,271.0,98.28,55.84
2018,9,3,17,15,539.5,72.0,1.9,18.05,220.5,57.65,37.68
2018,9,3,17,30,482.0,63.0,1.9,17.5,170.0,45.57,34.56
2018,9,3,17,45,397.0,52.0,1.85,16.95,124.5,39.22,28.68
2018,9,3,18,0,312.0,41.0,1.8,16.4,79.0,32.47,22.1
2018,9,3,18,15,195.5,26.5,1.8,16.0,46.5,20.78,8.07
2018,9,3,18,30,79.0,12.0,1.8,15.6,14.0,11.8,0.0
2018,9,3,18,45,39.5,6.0,1.75,15.2,7.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,4,5,45,0.0,4.0,1.0,12.9,4.0,3.93,0.0
2018,9,4,6,0,0.0,8.0,0.9,13.1,8.0,7.86,0.0
2018,9,4,6,15,63.0,25.0,0.85,13.5,34.0,58.45,38.47
2018,9,4,6,30,126.0,42.0,0.8,13.9,60.0,105.5,80.65
2018,9,4,6,45,164.0,56.5,0.75,14.25,89.5,143.43,114.09
2018,9,4,7,0,202.0,71.0,0.7,14.6,119.0,184.56,149.6
2018,9,4,7,15,138.0,96.0,0.7,15.05,132.5,180.8,146.81
2018,9,4,7,30,74.0,121.0,0.7,15.5,146.0,170.61,137.74
2018,9,4,7,45,117.5,142.5,0.65,15.95,189.5,229.37,185.49
2018,9,4,8,0,161.0,164.0,0.6,16.4,233.0,284.25,228.56
2018,9,4,8,15,284.5,167.5,0.6,16.8,307.5,383.52,306.35
2018,9,4,8,30,408.0,171.0,0.6,17.2,382.0,491.73,387.39
2018,9,4,8,45,577.0,150.0,0.6,17.6,478.0,608.23,472.29
2018,9,4,9,0,746.0,129.0,0.6,18.0,574.0,729.27,555.58
2018,9,4,9,15,787.5,125.0,0.65,18.35,624.0,771.31,581.09
2018,9,4,9,30,829.0,121.0,0.7,18.7,674.0,815.75,608.93
2018,9,4,9,45,846.5,120.5,0.7,19.05,711.0,842.88,624.14
2018,9,4,10,0,864.0,120.0,0.7,19.4,748.0,867.75,638.0
2018,9,4,10,15,852.0,129.5,0.75,19.6,770.0,875.62,642.12
2018,9,4,10,30,840.0,139.0,0.8,19.8,792.0,880.16,644.45
2018,9,4,10,45,855.5,137.0,0.85,20.05,818.0,893.34,652.4
2018,9,4,11,0,871.0,135.0,0.9,20.3,844.0,903.67,658.47
2018,9,4,11,15,873.5,135.5,0.9,20.35,857.5,898.65,654.46
2018,9,4,11,30,876.0,136.0,0.9,20.4,871.0,894.65,651.43
2018,9,4,11,45,891.5,131.5,0.95,20.45,885.0,893.77,651.38
2018,9,4,12,0,907.0,127.0,1.0,20.5,899.0,889.69,649.3
2018,9,4,12,15,910.0,125.0,1.05,20.45,898.5,874.47,640.37
2018,9,4,12,30,913.0,123.0,1.1,20.4,898.0,856.3,629.66
2018,9,4,12,45,915.0,119.5,1.15,20.4,889.5,833.01,615.44
2018,9,4,13,0,917.0,116.0,1.2,20.4,881.0,806.94,599.35
2018,9,4,13,15,879.0,129.5,1.25,20.25,851.0,765.13,572.84
2018,9,4,13,30,841.0,143.0,1.3,20.1,821.0,722.57,544.84
2018,9,4,13,45,847.0,135.5,1.35,20.0,801.5,689.5,522.38
2018,9,4,14,0,853.0,128.0,1.4,19.9,782.0,654.03,497.48
2018,9,4,14,15,867.0,118.0,1.5,19.75,759.5,618.61,472.37
2018,9,4,14,30,881.0,108.0,1.6,19.6,737.0,582.92,445.98
2018,9,4,14,45,870.0,105.5,1.65,19.4,699.5,536.47,410.4
2018,9,4,15,0,859.0,103.0,1.7,19.2,662.0,486.18,370.93
2018,9,4,15,15,821.0,106.0,1.7,19.2,612.0,432.26,327.2
2018,9,4,15,30,783.0,109.0,1.7,19.2,562.0,380.75,284.43
2018,9,4,15,45,765.0,103.5,1.75,18.8,515.5,330.61,242.11
2018,9,4,16,0,747.0,98.0,1.8,18.4,469.0,278.18,197.19
2018,9,4,16,15,740.0,89.5,1.8,18.1,424.5,229.98,154.88
2018,9,4,16,30,733.0,81.0,1.8,17.8,380.0,185.57,116.48
2018,9,4,16,45,694.0,75.5,1.85,17.5,328.0,133.72,76.26
2018,9,4,17,0,655.0,70.0,1.9,17.2,276.0,89.27,47.67
2018,9,4,17,15,596.5,63.5,1.9,16.65,224.5,47.96,36.92
2018,9,4,17,30,538.0,57.0,1.9,16.1,173.0,40.54,30.3
2018,9,4,17,45,446.5,48.0,1.9,15.55,126.5,35.81,25.82
2018,9,4,18,0,355.0,39.0,1.9,15.0,80.0,30.87,20.73
2018,9,4,18,15,223.5,25.5,1.9,14.55,47.0,20.9,6.52
2018,9,4,18,30,92.0,12.0,1.9,14.1,14.0,11.8,0.0
2018,9,4,18,45,46.0,6.0,1.9,13.6,7.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,5,5,45,3.5,3.5,1.15,11.25,3.5,0.0,0.0
2018,9,5,6,0,7.0,7.0,1.1,11.6,7.0,8.94,0.0
2018,9,5,6,15,19.0,19.0,1.1,12.1,21.0,25.15,13.33
2018,9,5,6,30,31.0,31.0,1.1,12.6,35.0,47.83,34.14
2018,9,5,6,45,41.0,46.0,1.15,13.05,54.0,70.07,53.8
2018,9,5,7,0,51.0,61.0,1.2,13.5,73.0,92.82,73.68
2018,9,5,7,15,33.0,87.5,1.15,13.85,96.0,109.13,87.46
2018,9,5,7,30,15.0,114.0,1.1,14.2,119.0,123.8,99.27
2018,9,5,7,45,52.0,141.0,1.1,14.55,162.5,180.71,146.49
2018,9,5,8,0,89.0,168.0,1.1,14.9,206.0,234.94,190.36
2018,9,5,8,15,143.0,184.0,1.05,15.25,253.5,297.83,240.41
2018,9,5,8,30,197.0,200.0,1.0,15.6,301.0,356.55,285.9
2018,9,5,8,45,195.0,218.5,1.0,15.95,326.5,379.39,301.8
2018,9,5,9,0,193.0,237.0,1.0,16.3,352.0,401.42,317.05
2018,9,5,9,15,296.0,224.5,1.05,16.55,414.5,479.68,377.38
2018,9,5,9,30,399.0,212.0,1.1,16.8,477.0,562.44,438.96
2018,9,5,9,45,476.5,195.0,1.1,17.05,528.0,613.25,475.59
2018,9,5,10,0,554.0,178.0,1.1,17.3,579.0,668.93,515.14
2018,9,5,10,15,607.0,169.5,1.15,17.45,625.5,709.13,543.03
2018,9,5,10,30,660.0,161.0,1.2,17.6,672.0,748.18,569.13
2018,9,5,10,45,667.5,170.0,1.25,17.75,699.5,764.79,579.65
2018,9,5,11,0,675.0,179.0,1.3,17.9,727.0,778.9,588.79
2018,9,5,11,15,685.0,187.0,1.4,18.0,751.5,791.57,597.7
2018,9,5,11,30,695.0,195.0,1.5,18.1,776.0,801.59,604.89
2018,9,5,11,45,713.5,192.5,1.55,18.25,793.0,805.55,607.42
2018,9,5,12,0,732.0,190.0,1.6,18.4,810.0,806.73,608.22
2018,9,5,12,15,717.0,191.5,1.7,18.4,798.5,781.57,591.93
2018,9,5,12,30,702.0,193.0,1.8,18.4,787.0,754.62,574.36
2018,9,5,12,45,718.0,184.5,1.9,18.4,786.5,740.48,565.63
2018,9,5,13,0,734.0,176.0,2.0,18.4,786.0,723.58,554.64
2018,9,5,13,15,628.5,201.0,2.05,18.25,716.0,647.92,499.42
2018,9,5,13,30,523.0,226.0,2.1,18.1,646.0,576.33,446.46
2018,9,5,13,45,556.0,211.0,2.15,18.0,645.5,563.76,438.22
2018,9,5,14,0,589.0,196.0,2.2,17.9,645.0,547.75,426.62
2018,9,5,14,15,716.5,156.0,2.25,17.75,680.0,560.26,436.67
2018,9,5,14,30,844.0,116.0,2.3,17.6,715.0,563.71,438.63
2018,9,5,14,45,847.0,110.0,2.35,17.5,684.5,522.21,405.41
2018,9,5,15,0,850.0,104.0,2.4,17.4,654.0,479.0,370.07
2018,9,5,15,15,833.5,101.5,2.4,17.4,611.0,429.4,328.59
2018,9,5,15,30,817.0,99.0,2.4,17.4,568.0,380.19,286.4
2018,9,5,15,45,794.5,96.0,2.45,16.9,520.5,329.3,242.68
2018,9,5,16,0,772.0,93.0,2.5,16.4,473.0,279.86,199.43
2018,9,5,16,15,741.5,89.0,2.5,16.05,422.5,226.13,152.93
2018,9,5,16,30,711.0,85.0,2.5,15.7,372.0,178.27,112.46
2018,9,5,16,45,670.0,79.5,2.5,15.4,320.5,130.93,75.99
2018,9,5,17,0,629.0,74.0,2.5,15.1,269.0,87.8,48.82
2018,9,5,17,15,568.0,67.0,2.45,14.65,218.0,47.73,37.02
2018,9,5,17,30,507.0,60.0,2.4,14.2,167.0,43.62,33.25
2018,9,5,17,45,406.5,49.5,2.35,13.75,120.0,37.62,27.55
2018,9,5,18,0,306.0,39.0,2.3,13.3,73.0,31.29,21.07
2018,9,5,18,15,185.0,24.5,2.25,13.0,42.0,19.35,3.36
2018,9,5,18,30,64.0,10.0,2.2,12.7,11.0,9.83,0.0
2018,9,5,18,45,32.0,5.0,2.15,12.4,5.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,5,45,17.5,5.0,1.85,10.6,5.5,0.0,0.0
2018,9,6,6,0,35.0,10.0,1.8,11.0,11.0,20.04,0.0
2018,9,6,6,15,120.5,24.5,1.85,11.45,39.0,84.55,55.89
2018,9,6,6,30,206.0,39.0,1.9,11.9,67.0,139.72,108.23
2018,9,6,6,45,108.5,56.5,1.9,12.35,72.0,118.96,94.64
2018,9,6,7,0,11.0,74.0,1.9,12.8,77.0,80.17,62.84
2018,9,6,7,15,55.0,97.0,1.9,13.3,115.0,132.06,107.24
2018,9,6,7,30,99.0,120.0,1.9,13.8,153.0,190.17,156.0
2018,9,6,7,45,93.0,119.5,1.9,14.3,154.5,187.27,153.16
2018,9,6,8,0,87.0,119.0,1.9,14.8,156.0,184.55,150.43
2018,9,6,8,15,69.5,154.5,1.9,15.35,186.5,207.02,167.5
2018,9,6,8,30,52.0,190.0,1.9,15.9,217.0,234.58,188.09
2018,9,6,8,45,74.0,205.0,1.9,16.45,247.0,266.94,213.37
2018,9,6,9,0,96.0,220.0,1.9,17.0,277.0,308.12,245.06
2018,9,6,9,15,274.5,229.0,1.95,17.45,407.5,466.88,370.2
2018,9,6,9,30,453.0,238.0,2.0,17.9,538.0,632.72,493.82
2018,9,6,9,45,578.5,207.0,2.0,18.35,611.0,711.78,550.47
2018,9,6,10,0,704.0,176.0,2.0,18.8,684.0,790.87,605.54
2018,9,6,10,15,769.0,157.0,2.0,19.25,732.5,828.69,628.85
2018,9,6,10,30,834.0,138.0,2.0,19.7,781.0,868.61,653.68
2018,9,6,10,45,873.0,125.0,2.0,20.1,815.0,886.23,663.36
2018,9,6,11,0,912.0,112.0,2.0,20.5,849.0,905.7,674.52
2018,9,6,11,15,919.0,111.0,2.05,20.8,865.0,906.96,674.36
2018,9,6,11,30,926.0,110.0,2.1,21.1,881.0,905.07,672.42
2018,9,6,11,45,931.5,109.0,2.15,21.45,890.0,898.73,667.52
2018,9,6,12,0,937.0,108.0,2.2,21.8,899.0,889.21,660.66
2018,9,6,12,15,940.0,106.0,2.25,21.95,898.5,873.48,650.26
2018,9,6,12,30,943.0,104.0,2.3,22.1,898.0,854.7,637.91
2018,9,6,12,45,945.5,101.0,2.35,22.25,890.0,831.57,622.65
2018,9,6,13,0,948.0,98.0,2.4,22.4,882.0,805.53,605.42
2018,9,6,13,15,946.0,96.5,2.45,22.45,865.5,774.87,585.18
2018,9,6,13,30,944.0,95.0,2.5,22.5,849.0,741.72,563.1
2018,9,6,13,45,940.0,93.0,2.55,22.6,825.0,704.46,537.05
2018,9,6,14,0,936.0,91.0,2.6,22.7,801.0,665.15,508.04
2018,9,6,14,15,929.5,88.5,2.65,22.65,769.5,622.05,475.87
2018,9,6,14,30,923.0,86.0,2.7,22.6,738.0,577.46,441.73
2018,9,6,14,45,914.5,83.5,2.75,22.55,700.5,530.57,404.89
2018,9,6,15,0,906.0,81.0,2.8,22.5,663.0,482.75,366.24
2018,9,6,15,15,891.5,79.5,2.8,22.5,620.0,432.69,324.63
2018,9,6,15,30,877.0,78.0,2.8,22.5,577.0,382.67,282.0
2018,9,6,15,45,859.5,74.5,2.9,22.15,529.5,330.24,237.11
2018,9,6,16,0,842.0,71.0,3.0,21.8,482.0,278.63,192.15
2018,9,6,16,15,818.0,67.0,3.0,21.45,431.0,222.04,143.52
2018,9,6,16,30,794.0,63.0,3.0,21.1,380.0,171.63,101.27
2018,9,6,16,45,757.5,59.5,3.0,20.7,327.5,122.56,64.38
2018,9,6,17,0,721.0,56.0,3.0,20.3,275.0,77.2,37.53
2018,9,6,17,15,664.5,51.0,3.0,19.5,223.0,36.5,26.44
2018,9,6,17,30,608.0,46.0,3.0,18.7,171.0,34.67,24.76
2018,9,6,17,45,515.0,39.0,2.95,17.9,124.0,28.23,18.86
2018,9,6,18,0,422.0,32.0,2.9,17.1,77.0,24.69,14.98
2018,9,6,18,15,261.0,21.0,2.95,16.65,44.0,16.94,0.0
2018,9,6,18,30,100.0,10.0,3.0,16.2,11.0,9.83,0.0
2018,9,6,18,45,50.0,5.0,3.05,15.7,5.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,7,5,45,64.5,8.0,1.9,14.0,10.0,0.0,0.0
2018,9,7,6,0,129.0,16.0,1.8,14.3,20.0,53.06,0.0
2018,9,7,6,15,248.0,29.0,1.7,15.15,55.0,133.02,86.26
2018,9,7,6,30,367.0,42.0,1.6,16.0,90.0,206.0,157.13
2018,9,7,6,45,443.5,52.5,1.5,16.9,136.5,267.71,211.13
2018,9,7,7,0,520.0,63.0,1.4,17.8,183.0,335.7,268.23
2018,9,7,7,15,570.5,71.5,1.4,18.4,233.5,393.73,316.0
2018,9,7,7,30,621.0,80.0,1.4,19.0,284.0,454.82,364.24
2018,9,7,7,45,654.5,87.0,1.4,19.6,334.0,506.65,403.57
2018,9,7,8,0,688.0,94.0,1.4,20.2,384.0,559.43,442.18
2018,9,7,8,15,713.5,99.5,1.4,20.75,432.5,605.72,474.81
2018,9,7,8,30,739.0,105.0,1.4,21.3,481.0,651.74,506.29
2018,9,7,8,45,756.5,110.5,1.45,21.8,526.0,691.33,532.19
2018,9,7,9,0,774.0,116.0,1.5,22.3,571.0,727.04,554.67
2018,9,7,9,15,791.0,119.0,1.55,22.7,612.5,760.74,575.72
2018,9,7,9,30,808.0,122.0,1.6,23.1,654.0,792.61,595.35
2018,9,7,9,45,821.5,124.0,1.65,23.45,690.0,818.49,610.93
2018,9,7,10,0,835.0,126.0,1.7,23.8,726.0,842.02,624.94
2018,9,7,10,15,845.0,127.5,1.8,24.05,755.5,859.53,635.73
2018,9,7,10,30,855.0,129.0,1.9,24.3,785.0,874.31,644.83
2018,9,7,10,45,862.5,130.0,2.05,24.5,808.0,883.55,650.99
2018,9,7,11,0,870.0,131.0,2.2,24.7,831.0,886.04,652.78
2018,9,7,11,15,875.0,131.5,2.3,24.75,846.5,886.96,653.6
2018,9,7,11,30,880.0,132.0,2.4,24.8,862.0,884.87,652.54
2018,9,7,11,45,884.0,131.5,2.55,24.9,869.5,877.91,648.6
2018,9,7,12,0,888.0,131.0,2.7,25.0,877.0,867.95,642.72
2018,9,7,12,15,899.0,124.5,2.8,25.0,879.0,854.84,634.65
2018,9,7,12,30,910.0,118.0,2.9,25.0,881.0,838.58,624.5
2018,9,7,12,45,923.5,109.0,3.05,25.0,876.0,818.65,612.15
2018,9,7,13,0,937.0,100.0,3.2,25.0,871.0,795.43,597.47
2018,9,7,13,15,934.5,98.0,3.3,24.9,854.0,764.16,577.08
2018,9,7,13,30,932.0,96.0,3.4,24.8,837.0,730.47,554.86
2018,9,7,13,45,928.5,94.0,3.5,24.7,813.5,693.87,529.24
2018,9,7,14,0,925.0,92.0,3.6,24.6,790.0,655.21,500.87
2018,9,7,14,15,918.5,89.5,3.7,24.4,758.5,612.48,468.97
2018,9,7,14,30,912.0,87.0,3.8,24.2,727.0,568.28,435.08
2018,9,7,14,45,903.0,85.0,3.9,24.0,690.0,522.04,398.63
2018,9,7,15,0,894.0,83.0,4.0,23.8,653.0,474.92,360.41
2018,9,7,15,15,879.5,80.5,4.0,23.8,610.0,424.51,318.22
2018,9,7,15,30,865.0,78.0,4.0,23.8,567.0,374.17,275.1
2018,9,7,15,45,848.5,74.0,4.05,23.25,519.5,322.22,230.5
2018,9,7,16,0,832.0,70.0,4.1,22.7,472.0,271.01,185.84
2018,9,7,16,15,810.0,66.0,4.05,22.35,422.0,215.41,137.94
2018,9,7,16,30,788.0,62.0,4.0,22.0,372.0,165.78,96.49
2018,9,7,16,45,754.0,57.5,3.95,21.6,320.5,116.56,59.92
2018,9,7,17,0,720.0,53.0,3.9,21.2,269.0,70.77,33.6
2018,9,7,17,15,665.5,48.0,3.9,20.55,217.5,34.12,24.22
2018,9,7,17,30,611.0,43.0,3.9,19.9,166.0,32.14,22.39
2018,9,7,17,45,521.0,36.5,3.85,19.2,119.5,28.7,19.08
2018,9,7,18,0,431.0,30.0,3.8,18.5,73.0,23.08,13.32
2018,9,7,18,15,268.0,19.5,3.8,18.0,41.5,15.73,0.0
2018,9,7,18,30,105.0,9.0,3.8,17.5,10.0,8.85,0.0
2018,9,7,18,45,52.5,4.5,3.8,17.0,5.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,8,5,45,78.5,7.5,3.55,13.0,10.0,0.0,0.0
2018,9,8,6,0,157.0,15.0,3.6,13.2,20.0,59.8,0.0
2018,9,8,6,15,322.0,25.0,3.55,13.65,59.0,152.47,96.78
2018,9,8,6,30,487.0,35.0,3.5,14.1,98.0,243.41,186.98
2018,9,8,6,45,569.0,41.0,3.5,14.55,147.0,304.08,242.81
2018,9,8,7,0,651.0,47.0,3.5,15.0,196.0,375.11,305.17
2018,9,8,7,15,702.0,51.5,3.45,15.55,248.5,434.38,355.97
2018,9,8,7,30,753.0,56.0,3.4,16.1,301.0,496.5,406.98
2018,9,8,7,45,777.5,60.5,3.35,16.7,351.0,545.26,445.46
2018,9,8,8,0,802.0,65.0,3.3,17.3,401.0,594.07,482.5
2018,9,8,8,15,825.5,69.0,3.35,18.15,451.5,641.35,516.83
2018,9,8,8,30,849.0,73.0,3.4,19.0,502.0,683.84,545.17
2018,9,8,8,45,828.0,86.0,3.4,19.8,536.5,711.51,561.95
2018,9,8,9,0,807.0,99.0,3.4,20.6,571.0,731.09,572.7
2018,9,8,9,15,778.0,118.0,3.5,21.15,599.5,747.14,581.87
2018,9,8,9,30,749.0,137.0,3.6,21.7,628.0,761.77,590.06
2018,9,8,9,45,838.0,112.0,3.65,22.25,689.0,816.42,626.44
2018,9,8,10,0,927.0,87.0,3.7,22.8,750.0,869.56,660.88
2018,9,8,10,15,935.0,87.5,3.8,22.9,779.5,885.71,670.83
2018,9,8,10,30,943.0,88.0,3.9,23.0,809.0,898.86,679.09
2018,9,8,10,45,949.0,88.5,4.0,23.05,831.5,907.19,684.29
2018,9,8,11,0,955.0,89.0,4.1,23.1,854.0,912.32,687.45
2018,9,8,11,15,960.0,89.0,4.15,23.1,870.0,912.8,687.46
2018,9,8,11,30,965.0,89.0,4.2,23.1,886.0,910.0,685.37
2018,9,8,11,45,968.0,88.5,4.3,23.1,893.5,901.69,679.89
2018,9,8,12,0,971.0,88.0,4.4,23.1,901.0,890.13,672.29
2018,9,8,12,15,973.0,87.5,4.4,23.15,901.0,874.53,661.41
2018,9,8,12,30,975.0,87.0,4.4,23.2,901.0,855.77,648.46
2018,9,8,12,45,972.5,88.0,4.4,23.25,892.5,831.95,632.04
2018,9,8,13,0,970.0,89.0,4.4,23.3,884.0,805.32,613.69
2018,9,8,13,15,972.5,86.0,4.4,23.25,869.0,775.71,593.46
2018,9,8,13,30,975.0,83.0,4.4,23.2,854.0,743.29,571.15
2018,9,8,13,45,972.5,81.5,4.4,23.1,831.0,706.38,544.8
2018,9,8,14,0,970.0,80.0,4.4,23.0,808.0,667.22,515.23
2018,9,8,14,15,963.0,79.0,4.4,22.8,776.5,623.9,482.05
2018,9,8,14,30,956.0,78.0,4.4,22.6,745.0,579.03,446.86
2018,9,8,14,45,946.0,77.0,4.4,22.4,707.0,531.36,408.59
2018,9,8,15,0,936.0,76.0,4.4,22.2,669.0,482.82,368.56
2018,9,8,15,15,922.0,73.5,4.4,22.2,624.5,430.71,324.47
2018,9,8,15,30,908.0,71.0,4.4,22.2,580.0,378.58,279.31
2018,9,8,15,45,888.0,69.0,4.4,21.55,531.0,325.32,233.15
2018,9,8,16,0,868.0,67.0,4.4,20.9,482.0,273.07,187.22
2018,9,8,16,15,815.0,65.5,4.35,20.4,421.0,211.8,135.59
2018,9,8,16,30,762.0,64.0,4.3,19.9,360.0,159.69,93.42
2018,9,8,16,45,684.5,65.0,4.3,19.4,302.5,112.77,60.7
2018,9,8,17,0,607.0,66.0,4.3,18.9,245.0,70.16,37.91
2018,9,8,17,15,598.5,55.5,4.25,18.25,203.0,37.43,27.37
2018,9,8,17,30,590.0,45.0,4.2,17.6,161.0,34.31,24.5
2018,9,8,17,45,499.0,38.0,4.15,16.95,115.5,27.9,18.53
2018,9,8,18,0,408.0,31.0,4.1,16.3,70.0,24.39,14.27
2018,9,8,18,15,236.5,19.0,4.1,15.75,38.5,15.53,0.0
2018,9,8,18,30,65.0,7.0,4.1,15.2,7.0,6.88,0.0
2018,9,8,18,45,32.5,3.5,4.1,14.7,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,9,5,45,22.5,6.0,3.5,12.5,6.5,0.0,0.0
2018,9,9,6,0,45.0,12.0,3.5,12.8,13.0,24.6,0.0
2018,9,9,6,15,182.0,27.5,3.45,13.6,48.0,107.07,64.81
2018,9,9,6,30,319.0,43.0,3.4,14.4,83.0,187.02,143.16
2018,9,9,6,45,439.5,51.0,3.4,15.25,134.0,262.02,208.67
2018,9,9,7,0,560.0,59.0,3.4,16.1,185.0,347.3,281.32
2018,9,9,7,15,613.5,65.0,3.3,16.65,236.0,405.36,330.7
2018,9,9,7,30,667.0,71.0,3.2,17.2,287.0,466.64,380.76
2018,9,9,7,45,703.5,76.5,3.15,17.75,338.5,520.05,422.86
2018,9,9,8,0,740.0,82.0,3.1,18.3,390.0,572.17,462.54
2018,9,9,8,15,740.5,91.5,3.0,19.1,432.0,610.51,489.36
2018,9,9,8,30,741.0,101.0,2.9,19.9,474.0,644.37,511.99
2018,9,9,8,45,730.5,114.5,2.85,20.7,510.5,672.58,529.61
2018,9,9,9,0,720.0,128.0,2.8,21.5,547.0,697.78,544.35
2018,9,9,9,15,796.0,113.5,2.85,21.9,607.5,753.89,582.32
2018,9,9,9,30,872.0,99.0,2.9,22.3,668.0,809.2,618.82
2018,9,9,9,45,846.5,114.5,2.95,22.7,691.5,823.44,626.31
2018,9,9,10,0,821.0,130.0,3.0,23.1,715.0,829.34,628.42
2018,9,9,10,15,873.5,114.0,3.15,23.35,759.0,859.32,648.27
2018,9,9,10,30,926.0,98.0,3.3,23.6,803.0,891.96,669.7
2018,9,9,10,45,933.0,98.5,3.4,23.85,826.0,900.88,674.66
2018,9,9,11,0,940.0,99.0,3.5,24.1,849.0,906.65,677.78
2018,9,9,11,15,945.0,99.0,3.65,24.15,864.5,906.99,678.18
2018,9,9,11,30,950.0,99.0,3.8,24.2,880.0,904.08,676.5
2018,9,9,11,45,953.5,97.5,4.0,24.25,887.0,895.14,671.07
2018,9,9,12,0,957.0,96.0,4.2,24.3,894.0,882.99,663.51
2018,9,9,12,15,957.0,97.0,4.3,24.25,893.5,867.34,653.36
2018,9,9,12,30,957.0,98.0,4.4,24.2,893.0,848.62,641.16
2018,9,9,12,45,956.0,97.0,4.5,24.15,884.0,824.23,625.08
2018,9,9,13,0,955.0,96.0,4.6,24.1,875.0,797.03,607.17
2018,9,9,13,15,954.5,94.0,4.65,24.0,859.0,766.54,586.67
2018,9,9,13,30,954.0,92.0,4.7,23.9,843.0,733.47,564.2
2018,9,9,13,45,952.0,89.0,4.75,23.8,819.0,696.03,537.0
2018,9,9,14,0,950.0,86.0,4.8,23.7,795.0,656.4,507.15
2018,9,9,14,15,944.5,83.5,4.8,23.55,763.5,613.21,473.84
2018,9,9,14,30,939.0,81.0,4.8,23.4,732.0,568.42,438.48
2018,9,9,14,45,931.0,78.5,4.85,23.2,694.5,521.02,400.38
2018,9,9,15,0,923.0,76.0,4.9,23.0,657.0,472.64,360.39
2018,9,9,15,15,908.5,74.0,4.9,23.0,613.0,421.39,316.79
2018,9,9,15,30,894.0,72.0,4.9,23.0,569.0,370.18,272.24
