Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,15,0,819.0,58.0,3.8,17.9,371.0,207.19,132.95
2018,10,29,15,15,788.5,55.5,3.8,17.9,328.0,157.82,91.69
2018,10,29,15,30,758.0,53.0,3.8,17.9,285.0,113.7,58.57
2018,10,29,15,45,711.5,49.5,3.85,17.3,239.5,70.16,33.47
2018,10,29,16,0,665.0,46.0,3.9,16.7,194.0,33.75,24.23
2018,10,29,16,15,586.5,40.5,3.9,15.95,148.5,30.98,21.64
2018,10,29,16,30,508.0,35.0,3.9,15.2,103.0,28.26,18.84
2018,10,29,16,45,349.5,26.5,3.9,14.45,64.5,20.46,10.63
2018,10,29,17,0,191.0,18.0,3.9,13.7,26.0,17.69,0.0
2018,10,29,17,15,95.5,9.0,3.95,13.4,13.0,8.85,0.0
2018,10,29,17,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,10,30,6,45,167.0,11.5,3.35,9.7,22.0,55.07,0.0
2018,10,30,7,0,334.0,23.0,3.4,9.9,44.0,137.54,51.94
2018,10,30,7,15,464.5,30.0,3.45,10.4,86.0,205.05,152.05
2018,10,30,7,30,595.0,37.0,3.5,10.9,128.0,279.9,219.89
2018,10,30,7,45,651.5,41.5,3.55,11.4,172.5,329.5,265.68
2018,10,30,8,0,708.0,46.0,3.6,11.9,217.0,381.29,311.72
2018,10,30,8,15,756.0,49.0,3.55,12.6,264.0,429.09,352.66
2018,10,30,8,30,804.0,52.0,3.5,13.3,311.0,477.71,392.72
2018,10,30,8,45,831.0,54.5,3.45,14.0,353.5,511.94,420.14
2018,10,30,9,0,858.0,57.0,3.4,14.7,396.0,548.03,448.0
2018,10,30,9,15,877.5,58.5,3.35,15.25,434.0,577.26,469.95
2018,10,30,9,30,897.0,60.0,3.3,15.8,472.0,604.54,489.79
2018,10,30,9,45,909.5,61.0,3.25,16.4,503.5,624.78,503.68
2018,10,30,10,0,922.0,62.0,3.2,17.0,535.0,642.41,515.28
2018,10,30,10,15,931.0,63.0,3.2,17.45,560.5,655.07,523.36
2018,10,30,10,30,940.0,64.0,3.2,17.9,586.0,664.77,529.09
2018,10,30,10,45,946.5,64.5,3.15,18.3,604.5,669.27,530.76
2018,10,30,11,0,953.0,65.0,3.1,18.7,623.0,670.62,530.03
2018,10,30,11,15,956.5,65.0,3.1,19.0,633.5,666.37,525.5
2018,10,30,11,30,960.0,65.0,3.1,19.3,644.0,658.94,518.57
2018,10,30,11,45,961.0,65.0,3.15,19.6,647.0,646.82,508.26
2018,10,30,12,0,962.0,65.0,3.2,19.9,650.0,631.62,495.52
2018,10,30,12,15,957.0,66.0,3.2,20.05,644.0,610.99,478.63
2018,10,30,12,30,952.0,67.0,3.2,20.2,638.0,587.62,459.45
2018,10,30,12,45,927.5,72.0,3.2,20.35,619.0,555.46,433.28
2018,10,30,13,0,903.0,77.0,3.2,20.5,600.0,521.8,405.62
2018,10,30,13,15,914.0,71.5,3.2,20.55,585.5,493.31,381.57
2018,10,30,13,30,925.0,66.0,3.2,20.6,571.0,461.83,354.47
2018,10,30,13,45,892.0,68.5,3.25,20.6,536.0,417.62,317.36
2018,10,30,14,0,859.0,71.0,3.3,20.6,501.0,373.65,279.82
2018,10,30,14,15,826.5,74.0,3.4,20.45,465.5,328.19,240.74
2018,10,30,14,30,794.0,77.0,3.5,20.3,430.0,286.22,203.97
2018,10,30,14,45,757.0,73.0,3.55,20.15,385.5,238.12,162.49
2018,10,30,15,0,720.0,69.0,3.6,20.0,341.0,192.13,123.36
2018,10,30,15,15,743.0,60.5,3.6,20.0,312.0,152.84,88.78
2018,10,30,15,30,766.0,52.0,3.6,20.0,283.0,110.59,55.61
2018,10,30,15,45,717.5,48.0,3.7,19.0,237.0,66.35,31.04
2018,10,30,16,0,669.0,44.0,3.8,18.0,191.0,32.15,22.67
2018,10,30,16,15,557.5,40.5,3.8,17.0,143.0,31.2,21.69
2018,10,30,16,30,446.0,37.0,3.8,16.0,95.0,27.92,18.41
2018,10,30,16,45,332.0,27.5,3.85,15.0,60.5,21.69,11.16
2018,10,30,17,0,218.0,18.0,3.9,14.0,26.0,17.69,0.0
2018,10,30,17,15,109.0,9.0,3.85,13.65,13.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,10,31,6,45,9.5,8.5,2.25,11.05,9.0,10.81,0.0
2018,10,31,7,0,19.0,17.0,2.2,11.4,18.0,25.78,2.96
2018,10,31,7,15,9.5,31.0,2.15,12.05,31.5,36.56,23.77
2018,10,31,7,30,0.0,45.0,2.1,12.7,45.0,45.4,32.52
2018,10,31,7,45,2.0,61.5,2.1,13.35,62.0,63.05,47.88
2018,10,31,8,0,4.0,78.0,2.1,14.0,79.0,80.61,62.93
2018,10,31,8,15,78.5,98.5,2.1,14.55,123.5,146.75,118.72
2018,10,31,8,30,153.0,119.0,2.1,15.1,168.0,208.09,169.72
2018,10,31,8,45,237.5,131.0,2.05,15.7,218.5,274.37,223.8
2018,10,31,9,0,322.0,143.0,2.0,16.3,269.0,338.06,274.61
2018,10,31,9,15,368.5,153.0,2.0,16.95,310.5,386.73,312.1
2018,10,31,9,30,415.0,163.0,2.0,17.6,352.0,429.41,344.29
2018,10,31,9,45,446.5,168.5,2.0,18.25,384.5,458.2,365.22
2018,10,31,10,0,478.0,174.0,2.0,18.9,417.0,486.2,385.24
2018,10,31,10,15,502.0,176.5,2.0,19.4,443.0,505.29,398.48
2018,10,31,10,30,526.0,179.0,2.0,19.9,469.0,522.91,410.48
2018,10,31,10,45,536.5,181.5,2.0,20.4,485.5,530.37,414.67
2018,10,31,11,0,547.0,184.0,2.0,20.9,502.0,535.94,417.47
2018,10,31,11,15,529.5,194.0,1.95,21.25,506.5,529.8,411.23
2018,10,31,11,30,512.0,204.0,1.9,21.6,511.0,521.93,403.81
2018,10,31,11,45,534.5,197.5,1.85,21.95,519.0,520.14,401.5
2018,10,31,12,0,557.0,191.0,1.8,22.3,527.0,516.1,397.37
2018,10,31,12,15,568.0,185.5,1.8,22.35,526.0,504.15,387.88
2018,10,31,12,30,579.0,180.0,1.8,22.4,525.0,490.1,376.71
2018,10,31,12,45,552.5,184.5,1.85,22.5,508.0,464.11,356.33
2018,10,31,13,0,526.0,189.0,1.9,22.6,491.0,437.82,335.57
2018,10,31,13,15,471.5,197.0,2.05,22.6,461.0,401.95,307.8
2018,10,31,13,30,417.0,205.0,2.2,22.6,431.0,368.12,281.37
2018,10,31,13,45,357.5,205.0,2.3,22.65,392.0,328.7,250.56
2018,10,31,14,0,298.0,205.0,2.4,22.7,353.0,291.88,221.78
2018,10,31,14,15,256.0,195.5,2.45,22.55,316.5,256.01,193.73
2018,10,31,14,30,214.0,186.0,2.5,22.4,280.0,225.58,170.02
2018,10,31,14,45,267.0,162.0,2.55,22.3,268.5,202.75,149.33
2018,10,31,15,0,320.0,138.0,2.6,22.2,257.0,177.66,126.26
2018,10,31,15,15,385.5,112.5,2.6,22.2,239.0,144.47,96.31
2018,10,31,15,30,451.0,87.0,2.6,22.2,221.0,108.2,65.87
2018,10,31,15,45,396.5,78.5,2.7,21.2,182.0,74.82,46.74
2018,10,31,16,0,342.0,70.0,2.8,20.2,143.0,51.38,39.13
2018,10,31,16,15,259.0,57.5,2.85,19.5,105.0,43.13,31.71
2018,10,31,16,30,176.0,45.0,2.9,18.8,67.0,36.73,25.57
2018,10,31,16,45,116.0,29.5,3.0,18.1,41.5,24.51,12.55
2018,10,31,17,0,56.0,14.0,3.1,17.4,16.0,13.76,0.0
2018,10,31,17,15,28.0,7.0,3.1,17.05,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,1,6,45,50.0,10.0,0.9,14.35,12.5,22.6,0.0
2018,11,1,7,0,100.0,20.0,0.9,14.6,25.0,61.28,5.6
2018,11,1,7,15,243.5,32.5,0.9,15.3,63.0,133.67,94.99
2018,11,1,7,30,387.0,45.0,0.9,16.0,101.0,209.79,159.93
2018,11,1,7,45,444.0,52.0,0.9,16.75,138.5,254.24,198.64
2018,11,1,8,0,501.0,59.0,0.9,17.5,176.0,301.39,238.36
2018,11,1,8,15,474.0,77.5,0.8,18.1,206.0,323.85,257.29
2018,11,1,8,30,447.0,96.0,0.7,18.7,236.0,341.08,270.94
2018,11,1,8,45,491.0,102.5,0.65,19.3,276.0,381.51,301.98
2018,11,1,9,0,535.0,109.0,0.6,19.9,316.0,425.45,334.42
2018,11,1,9,15,522.0,124.5,0.55,20.45,343.0,441.53,344.89
2018,11,1,9,30,509.0,140.0,0.5,21.0,370.0,457.99,355.37
2018,11,1,9,45,570.0,135.0,0.4,21.5,409.0,497.27,382.59
2018,11,1,10,0,631.0,130.0,0.3,22.0,448.0,533.82,406.84
2018,11,1,10,15,609.0,143.5,0.35,22.3,463.0,537.22,408.02
2018,11,1,10,30,587.0,157.0,0.4,22.6,478.0,538.03,407.68
2018,11,1,10,45,623.5,151.5,0.45,22.85,502.5,553.66,418.72
2018,11,1,11,0,660.0,146.0,0.5,23.1,527.0,567.07,427.92
2018,11,1,11,15,734.0,125.0,0.65,23.2,556.0,585.13,442.14
2018,11,1,11,30,808.0,104.0,0.8,23.3,585.0,599.68,453.6
2018,11,1,11,45,843.0,93.5,0.9,23.4,597.0,598.21,452.68
2018,11,1,12,0,878.0,83.0,1.0,23.5,609.0,593.0,449.03
2018,11,1,12,15,823.5,99.5,1.1,23.5,590.0,561.56,425.8
2018,11,1,12,30,769.0,116.0,1.2,23.5,571.0,529.2,401.74
2018,11,1,12,45,780.0,110.0,1.25,23.5,563.0,508.38,385.78
2018,11,1,13,0,791.0,104.0,1.3,23.5,555.0,484.86,367.24
2018,11,1,13,15,727.5,117.5,1.35,23.45,521.5,441.99,334.05
2018,11,1,13,30,664.0,131.0,1.4,23.4,488.0,402.22,302.86
2018,11,1,13,45,703.5,112.0,1.5,23.3,473.0,374.31,279.54
2018,11,1,14,0,743.0,93.0,1.6,23.2,458.0,344.35,253.42
2018,11,1,14,15,742.0,86.0,1.6,23.0,430.0,306.62,220.91
2018,11,1,14,30,741.0,79.0,1.6,22.8,402.0,267.6,186.8
2018,11,1,14,45,749.0,70.5,1.65,22.6,371.5,228.07,151.7
2018,11,1,15,0,757.0,62.0,1.7,22.4,341.0,186.76,115.46
2018,11,1,15,15,744.5,58.0,1.7,22.4,305.0,145.1,81.38
2018,11,1,15,30,732.0,54.0,1.7,22.4,269.0,103.74,51.65
2018,11,1,15,45,582.5,58.0,1.75,21.3,211.0,62.04,32.63
2018,11,1,16,0,433.0,62.0,1.8,20.2,153.0,45.44,33.98
2018,11,1,16,15,329.5,51.5,1.8,19.35,111.0,38.48,27.69
2018,11,1,16,30,226.0,41.0,1.8,18.5,69.0,31.38,21.0
2018,11,1,16,45,169.0,27.5,1.85,17.7,43.0,21.48,9.69
2018,11,1,17,0,112.0,14.0,1.9,16.9,17.0,13.76,0.0
2018,11,1,17,15,56.0,7.0,1.9,16.65,8.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,2,6,45,129.0,10.5,2.85,12.45,17.0,42.84,0.0
2018,11,2,7,0,258.0,21.0,2.8,12.5,34.0,107.18,0.0
2018,11,2,7,15,410.0,28.0,2.75,13.15,74.5,183.59,130.32
2018,11,2,7,30,562.0,35.0,2.7,13.8,115.0,258.49,198.32
2018,11,2,7,45,632.0,39.5,2.65,14.45,160.0,311.56,246.02
2018,11,2,8,0,702.0,44.0,2.6,15.1,205.0,367.79,294.69
2018,11,2,8,15,688.5,53.5,2.5,15.65,238.5,393.34,317.67
2018,11,2,8,30,675.0,63.0,2.4,16.2,272.0,416.11,337.02
2018,11,2,8,45,588.5,89.0,2.35,16.75,289.5,418.36,338.71
2018,11,2,9,0,502.0,115.0,2.3,17.3,307.0,409.13,330.62
2018,11,2,9,15,611.5,105.5,2.35,17.85,362.5,472.24,380.09
2018,11,2,9,30,721.0,96.0,2.4,18.4,418.0,534.62,427.6
2018,11,2,9,45,789.0,85.5,2.45,19.0,461.0,570.88,454.31
2018,11,2,10,0,857.0,75.0,2.5,19.6,504.0,605.37,479.39
2018,11,2,10,15,866.5,77.5,2.6,20.05,529.5,619.17,488.55
2018,11,2,10,30,876.0,80.0,2.7,20.5,555.0,630.2,495.63
2018,11,2,10,45,891.5,79.0,2.8,21.0,576.0,638.34,500.51
2018,11,2,11,0,907.0,78.0,2.9,21.5,597.0,643.55,503.11
2018,11,2,11,15,845.5,96.5,3.0,21.75,587.5,620.2,484.28
2018,11,2,11,30,784.0,115.0,3.1,22.0,578.0,592.94,462.65
2018,11,2,11,45,714.5,137.5,3.25,22.25,561.0,563.39,439.18
2018,11,2,12,0,645.0,160.0,3.4,22.5,544.0,532.66,414.7
2018,11,2,12,15,635.0,160.5,3.45,22.55,536.0,513.31,399.38
2018,11,2,12,30,625.0,161.0,3.5,22.6,528.0,492.41,382.64
2018,11,2,12,45,738.0,124.0,3.6,22.65,548.5,496.34,385.11
2018,11,2,13,0,851.0,87.0,3.7,22.7,569.0,493.84,381.68
2018,11,2,13,15,881.5,77.5,3.75,22.6,561.5,472.93,363.41
2018,11,2,13,30,912.0,68.0,3.8,22.5,554.0,446.78,340.42
2018,11,2,13,45,884.5,69.0,3.8,22.35,521.0,404.21,304.55
2018,11,2,14,0,857.0,70.0,3.8,22.2,488.0,361.54,268.0
2018,11,2,14,15,789.5,77.0,3.8,22.1,441.5,309.76,224.68
2018,11,2,14,30,722.0,84.0,3.8,22.0,395.0,261.96,184.59
2018,11,2,14,45,739.0,73.5,3.85,21.9,367.0,225.78,151.3
2018,11,2,15,0,756.0,63.0,3.9,21.8,339.0,184.65,114.44
2018,11,2,15,15,720.5,59.5,3.9,21.8,297.0,140.63,79.31
2018,11,2,15,30,685.0,56.0,3.9,21.8,255.0,99.12,50.39
2018,11,2,15,45,571.5,56.0,3.9,20.7,203.0,57.89,30.56
2018,11,2,16,0,458.0,56.0,3.9,19.6,151.0,40.23,29.49
2018,11,2,16,15,468.5,44.5,4.05,18.65,120.5,32.75,22.76
2018,11,2,16,30,479.0,33.0,4.2,17.7,90.0,24.87,15.44
2018,11,2,16,45,323.0,23.5,4.35,16.75,54.5,18.42,6.85
2018,11,2,17,0,167.0,14.0,4.5,15.8,19.0,13.76,0.0
2018,11,2,17,15,83.5,7.0,4.5,15.6,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,3,6,45,142.5,10.0,1.2,12.05,17.0,45.3,0.0
2018,11,3,7,0,285.0,20.0,1.2,12.3,34.0,112.25,0.0
2018,11,3,7,15,437.0,26.0,1.2,13.1,74.0,184.82,128.4
2018,11,3,7,30,589.0,32.0,1.2,13.9,114.0,262.95,199.39
2018,11,3,7,45,657.0,36.5,1.25,14.65,159.0,315.64,246.34
2018,11,3,8,0,725.0,41.0,1.3,15.4,204.0,371.44,294.08
2018,11,3,8,15,767.0,44.0,1.35,16.0,249.5,413.23,329.6
2018,11,3,8,30,809.0,47.0,1.4,16.6,295.0,458.16,366.12
2018,11,3,8,45,821.0,51.5,1.45,17.2,333.5,489.47,390.92
2018,11,3,9,0,833.0,56.0,1.5,17.8,372.0,518.99,413.48
2018,11,3,9,15,848.5,59.5,1.6,18.45,409.0,547.32,434.6
2018,11,3,9,30,864.0,63.0,1.7,19.1,446.0,573.59,453.61
2018,11,3,9,45,896.0,61.0,1.75,19.75,482.5,601.2,473.09
2018,11,3,10,0,928.0,59.0,1.8,20.4,519.0,626.79,490.64
2018,11,3,10,15,933.5,61.0,1.8,20.85,543.5,638.28,497.52
2018,11,3,10,30,939.0,63.0,1.8,21.3,568.0,646.75,502.15
2018,11,3,10,45,898.5,76.0,1.85,21.8,572.5,635.63,492.3
2018,11,3,11,0,858.0,89.0,1.9,22.3,577.0,622.74,481.22
2018,11,3,11,15,753.5,121.0,1.95,22.6,555.0,586.44,452.74
2018,11,3,11,30,649.0,153.0,2.0,22.9,533.0,547.74,422.51
2018,11,3,11,45,570.0,180.5,2.0,23.15,515.5,517.01,398.14
2018,11,3,12,0,491.0,208.0,2.0,23.4,498.0,487.94,374.86
2018,11,3,12,15,554.5,184.0,2.05,23.5,509.0,487.9,374.97
2018,11,3,12,30,618.0,160.0,2.1,23.6,520.0,485.12,372.46
2018,11,3,12,45,690.5,136.5,2.1,23.7,531.0,481.47,368.69
2018,11,3,13,0,763.0,113.0,2.1,23.8,542.0,472.4,360.24
2018,11,3,13,15,692.5,127.0,2.15,23.7,506.0,429.45,326.45
2018,11,3,13,30,622.0,141.0,2.2,23.6,470.0,388.93,294.39
2018,11,3,13,45,662.5,123.0,2.25,23.45,457.5,363.46,272.52
2018,11,3,14,0,703.0,105.0,2.3,23.3,445.0,333.85,246.36
2018,11,3,14,15,763.5,85.5,2.35,23.1,431.5,306.84,220.67
2018,11,3,14,30,824.0,66.0,2.4,22.9,418.0,271.42,187.22
2018,11,3,14,45,639.0,82.5,2.5,22.75,340.5,207.05,138.77
2018,11,3,15,0,454.0,99.0,2.6,22.6,263.0,160.23,106.42
2018,11,3,15,15,612.0,74.5,2.6,22.6,266.5,135.07,79.12
2018,11,3,15,30,770.0,50.0,2.6,22.6,270.0,97.84,46.5
2018,11,3,15,45,724.5,47.0,2.75,21.3,226.0,55.29,26.46
2018,11,3,16,0,679.0,44.0,2.9,20.0,182.0,32.99,23.13
2018,11,3,16,15,590.5,38.5,2.95,19.35,136.5,30.19,20.45
2018,11,3,16,30,502.0,33.0,3.0,18.7,91.0,27.49,17.49
2018,11,3,16,45,319.0,23.5,3.05,18.0,54.0,18.64,6.06
2018,11,3,17,0,136.0,14.0,3.1,17.3,17.0,13.76,0.0
2018,11,3,17,15,68.0,7.0,3.15,16.8,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,11,4,6,45,56.5,8.5,3.65,9.7,11.0,22.24,0.0
2018,11,4,7,0,113.0,17.0,3.6,9.8,22.0,58.54,0.0
2018,11,4,7,15,170.5,31.5,3.55,10.55,49.5,107.11,73.92
2018,11,4,7,30,228.0,46.0,3.5,11.3,77.0,148.9,114.9
2018,11,4,7,45,304.5,57.0,3.4,12.05,114.5,198.0,158.08
2018,11,4,8,0,381.0,68.0,3.3,12.8,152.0,251.96,204.66
2018,11,4,8,15,412.5,80.0,3.25,13.35,189.0,290.45,237.98
2018,11,4,8,30,444.0,92.0,3.2,13.9,226.0,329.65,270.89
2018,11,4,8,45,477.5,100.5,3.1,14.45,263.5,366.27,300.8
2018,11,4,9,0,511.0,109.0,3.0,15.0,301.0,403.1,330.05
2018,11,4,9,15,659.0,93.0,2.9,15.65,366.0,479.87,390.73
2018,11,4,9,30,807.0,77.0,2.8,16.3,431.0,555.52,448.78
2018,11,4,9,45,868.0,72.0,2.75,16.95,477.5,595.75,477.98
2018,11,4,10,0,929.0,67.0,2.7,17.6,524.0,632.34,504.03
2018,11,4,10,15,918.5,72.0,2.7,18.1,543.0,637.28,505.97
2018,11,4,10,30,908.0,77.0,2.7,18.6,562.0,639.0,505.58
2018,11,4,10,45,852.5,90.0,2.7,19.15,557.0,620.36,489.51
2018,11,4,11,0,797.0,103.0,2.7,19.7,552.0,596.66,469.83
2018,11,4,11,15,841.5,94.0,2.85,20.0,576.0,607.97,478.07
2018,11,4,11,30,886.0,85.0,3.0,20.3,600.0,615.07,482.79
2018,11,4,11,45,921.5,78.5,3.15,20.6,616.5,617.1,483.42
2018,11,4,12,0,957.0,72.0,3.3,20.9,633.0,615.32,480.98
2018,11,4,12,15,922.5,77.0,3.5,20.95,614.0,582.83,455.72
2018,11,4,12,30,888.0,82.0,3.7,21.0,595.0,548.82,429.02
2018,11,4,12,45,877.0,80.5,3.85,21.0,578.5,519.08,405.13
2018,11,4,13,0,866.0,79.0,4.0,21.0,562.0,487.45,379.23
2018,11,4,13,15,849.5,80.0,4.15,20.9,540.0,454.08,351.51
2018,11,4,13,30,833.0,81.0,4.3,20.8,518.0,417.67,320.86
2018,11,4,13,45,829.0,77.5,4.4,20.7,493.5,382.29,290.16
2018,11,4,14,0,825.0,74.0,4.5,20.6,469.0,345.37,257.46
2018,11,4,14,15,790.0,74.5,4.55,20.4,431.5,301.56,219.41
2018,11,4,14,30,755.0,75.0,4.6,20.2,394.0,259.04,182.21
2018,11,4,14,45,718.0,72.5,4.65,19.95,353.5,214.96,144.15
2018,11,4,15,0,681.0,70.0,4.7,19.7,313.0,170.42,106.73
2018,11,4,15,15,666.0,62.5,4.7,19.7,276.0,131.66,75.2
2018,11,4,15,30,651.0,55.0,4.7,19.7,239.0,90.95,46.39
2018,11,4,15,45,586.0,52.0,4.7,18.7,196.0,50.9,26.87
2018,11,4,16,0,521.0,49.0,4.7,17.7,153.0,34.54,24.7
2018,11,4,16,15,415.0,43.0,4.7,17.05,112.0,31.82,22.03
2018,11,4,16,30,309.0,37.0,4.7,16.4,71.0,29.2,19.01
2018,11,4,16,45,195.5,24.0,4.7,15.8,42.0,18.81,5.13
2018,11,4,17,0,82.0,11.0,4.7,15.2,13.0,10.81,0.0
2018,11,4,17,15,41.0,5.5,4.65,14.85,6.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.45,9.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,5,6,45,125.5,9.0,3.65,10.1,14.0,8.85,0.0
2018,11,5,7,0,251.0,18.0,3.7,10.2,28.0,87.83,0.0
2018,11,5,7,15,401.5,25.0,3.65,10.6,66.0,168.8,113.98
2018,11,5,7,30,552.0,32.0,3.6,11.0,104.0,245.1,187.83
2018,11,5,7,45,624.5,35.5,3.6,11.45,147.5,296.6,235.6
2018,11,5,8,0,697.0,39.0,3.6,11.9,191.0,351.43,284.6
2018,11,5,8,15,742.0,42.0,3.5,12.55,235.5,393.29,321.53
2018,11,5,8,30,787.0,45.0,3.4,13.2,280.0,438.57,359.71
2018,11,5,8,45,816.5,47.0,3.3,13.9,321.5,475.13,389.53
2018,11,5,9,0,846.0,49.0,3.2,14.6,363.0,510.86,417.59
2018,11,5,9,15,862.0,52.5,3.15,15.25,400.0,539.66,439.45
2018,11,5,9,30,878.0,56.0,3.1,15.9,437.0,566.39,459.03
2018,11,5,9,45,888.0,59.5,3.0,16.55,469.0,587.32,473.45
2018,11,5,10,0,898.0,63.0,2.9,17.2,501.0,605.6,485.44
2018,11,5,10,15,908.0,64.5,2.85,17.65,526.5,618.91,493.98
2018,11,5,10,30,918.0,66.0,2.8,18.1,552.0,629.36,500.18
2018,11,5,10,45,925.0,66.0,2.8,18.55,570.0,633.4,501.7
2018,11,5,11,0,932.0,66.0,2.8,19.0,588.0,634.39,500.89
2018,11,5,11,15,935.5,67.0,2.8,19.3,599.0,631.25,497.16
2018,11,5,11,30,939.0,68.0,2.8,19.6,610.0,625.0,491.04
2018,11,5,11,45,940.5,68.5,2.8,19.9,613.5,613.98,481.28
2018,11,5,12,0,942.0,69.0,2.8,20.2,617.0,599.93,469.13
2018,11,5,12,15,939.5,69.0,2.9,20.3,612.0,580.24,453.28
2018,11,5,12,30,937.0,69.0,3.0,20.4,607.0,557.82,435.04
2018,11,5,12,45,931.5,69.5,3.05,20.5,594.5,531.77,413.52
2018,11,5,13,0,926.0,70.0,3.1,20.6,582.0,503.37,389.73
2018,11,5,13,15,918.5,69.0,3.2,20.6,562.0,470.42,362.19
2018,11,5,13,30,911.0,68.0,3.3,20.6,542.0,435.59,332.49
2018,11,5,13,45,900.5,67.0,3.4,20.55,515.5,397.92,299.93
2018,11,5,14,0,890.0,66.0,3.5,20.5,489.0,358.93,265.57
2018,11,5,14,15,873.5,64.5,3.6,20.35,455.5,316.6,228.15
2018,11,5,14,30,857.0,63.0,3.7,20.2,422.0,273.85,189.99
2018,11,5,14,45,834.0,61.0,3.8,20.0,383.5,226.06,148.17
2018,11,5,15,0,811.0,59.0,3.9,19.8,345.0,181.9,110.3
2018,11,5,15,15,777.0,55.5,3.9,19.8,302.0,136.06,74.11
2018,11,5,15,30,743.0,52.0,3.9,19.8,259.0,92.5,44.88
2018,11,5,15,45,690.0,48.0,4.0,18.5,214.0,50.64,26.21
2018,11,5,16,0,637.0,44.0,4.1,17.2,169.0,33.38,23.72
2018,11,5,16,15,547.0,38.5,4.2,16.25,125.5,30.62,21.04
2018,11,5,16,30,457.0,33.0,4.3,15.3,82.0,25.53,15.89
2018,11,5,16,45,296.0,23.0,4.35,14.4,49.0,18.57,3.66
2018,11,5,17,0,135.0,13.0,4.4,13.5,16.0,12.78,0.0
2018,11,5,17,15,67.5,6.5,4.4,13.2,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,6,6,45,123.0,9.0,1.25,8.55,13.5,0.0,0.0
2018,11,6,7,0,246.0,18.0,1.2,8.7,27.0,85.56,0.0
2018,11,6,7,15,401.5,25.5,1.15,9.5,65.5,166.57,109.2
2018,11,6,7,30,557.0,33.0,1.1,10.3,104.0,245.59,186.21
2018,11,6,7,45,631.0,38.0,1.1,11.05,149.0,299.43,234.83
2018,11,6,8,0,705.0,43.0,1.1,11.8,194.0,356.65,284.28
2018,11,6,8,15,750.5,46.5,1.0,12.4,239.0,402.22,322.76
2018,11,6,8,30,796.0,50.0,0.9,13.0,284.0,448.46,359.98
2018,11,6,8,45,826.0,52.5,0.8,13.6,326.5,483.18,386.83
2018,11,6,9,0,856.0,55.0,0.7,14.2,369.0,519.72,413.76
2018,11,6,9,15,876.5,56.5,0.65,14.95,406.5,548.69,434.13
2018,11,6,9,30,897.0,58.0,0.6,15.7,444.0,575.78,452.37
2018,11,6,9,45,911.0,59.5,0.55,16.45,476.0,596.95,465.66
2018,11,6,10,0,925.0,61.0,0.5,17.2,508.0,615.56,476.69
2018,11,6,10,15,935.0,62.0,0.5,17.75,534.0,628.49,484.34
2018,11,6,10,30,945.0,63.0,0.5,18.3,560.0,638.49,489.77
2018,11,6,10,45,951.5,63.5,0.5,18.8,578.0,642.79,491.17
2018,11,6,11,0,958.0,64.0,0.5,19.3,596.0,643.97,490.32
2018,11,6,11,15,960.0,64.5,0.55,19.65,606.0,639.28,486.21
2018,11,6,11,30,962.0,65.0,0.6,20.0,616.0,631.44,479.82
2018,11,6,11,45,962.5,65.5,0.65,20.3,619.0,619.62,470.56
2018,11,6,12,0,963.0,66.0,0.7,20.6,622.0,604.73,458.96
2018,11,6,12,15,960.5,66.0,0.8,20.75,617.0,584.73,444.2
2018,11,6,12,30,958.0,66.0,0.9,20.9,612.0,561.93,426.98
2018,11,6,12,45,952.5,66.0,1.0,21.0,599.0,534.97,406.28
2018,11,6,13,0,947.0,66.0,1.1,21.1,586.0,505.61,383.17
2018,11,6,13,15,940.0,65.0,1.2,21.05,565.5,472.37,356.67
2018,11,6,13,30,933.0,64.0,1.3,21.0,545.0,437.15,327.81
2018,11,6,13,45,922.5,62.0,1.35,21.0,517.5,397.91,294.82
2018,11,6,14,0,912.0,60.0,1.4,21.0,490.0,357.32,259.95
2018,11,6,14,15,896.0,59.0,1.45,20.85,456.5,314.92,223.16
2018,11,6,14,30,880.0,58.0,1.5,20.7,423.0,272.0,185.46
2018,11,6,14,45,857.5,56.0,1.55,20.5,384.5,226.58,146.11
2018,11,6,15,0,835.0,54.0,1.6,20.3,346.0,181.7,108.22
2018,11,6,15,15,802.0,51.5,1.6,20.3,303.0,132.75,70.11
2018,11,6,15,30,769.0,49.0,1.6,20.3,260.0,89.13,41.67
2018,11,6,15,45,715.5,45.5,1.85,18.95,214.5,46.66,23.86
2018,11,6,16,0,662.0,42.0,2.1,17.6,169.0,31.7,22.21
2018,11,6,16,15,573.0,36.0,2.2,16.75,125.0,28.34,18.99
2018,11,6,16,30,484.0,30.0,2.3,15.9,81.0,25.0,15.29
2018,11,6,16,45,306.5,20.5,2.4,15.05,47.0,16.24,0.95
2018,11,6,17,0,129.0,11.0,2.5,14.2,13.0,10.81,0.0
2018,11,6,17,15,64.5,5.5,2.6,13.85,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,7,6,45,94.0,8.5,0.75,10.4,11.5,0.0,0.0
2018,11,7,7,0,188.0,17.0,0.8,10.3,23.0,67.91,0.0
2018,11,7,7,15,355.5,25.0,0.85,10.85,60.5,153.52,96.51
2018,11,7,7,30,523.0,33.0,0.9,11.4,98.0,231.45,173.8
2018,11,7,7,45,599.5,38.0,0.9,11.9,141.5,284.83,221.9
2018,11,7,8,0,676.0,43.0,0.9,12.4,185.0,341.75,271.06
2018,11,7,8,15,722.5,46.5,0.9,12.95,229.0,386.68,309.34
2018,11,7,8,30,769.0,50.0,0.9,13.5,273.0,432.39,346.76
2018,11,7,8,45,800.0,52.5,0.9,14.05,315.0,469.53,376.24
2018,11,7,9,0,831.0,55.0,0.9,14.6,357.0,503.14,402.07
2018,11,7,9,15,852.0,57.0,0.85,15.1,394.0,532.35,423.39
2018,11,7,9,30,873.0,59.0,0.8,15.6,431.0,559.76,442.64
2018,11,7,9,45,887.0,60.5,0.75,16.15,462.5,580.52,456.31
2018,11,7,10,0,901.0,62.0,0.7,16.7,494.0,598.8,467.78
2018,11,7,10,15,911.5,63.0,0.7,17.2,519.5,611.8,475.76
2018,11,7,10,30,922.0,64.0,0.7,17.7,545.0,621.96,481.54
2018,11,7,10,45,928.5,65.0,0.75,18.15,563.0,626.75,484.0
2018,11,7,11,0,935.0,66.0,0.8,18.6,581.0,628.49,484.2
2018,11,7,11,15,938.0,66.5,0.8,18.85,591.5,624.51,480.1
2018,11,7,11,30,941.0,67.0,0.8,19.1,602.0,617.45,473.74
2018,11,7,11,45,942.0,67.0,0.85,19.4,605.0,605.65,464.31
2018,11,7,12,0,943.0,67.0,0.9,19.7,608.0,590.87,452.56
2018,11,7,12,15,941.5,66.0,0.95,19.8,602.5,570.79,437.1
2018,11,7,12,30,940.0,65.0,1.0,19.9,597.0,547.97,419.29
2018,11,7,12,45,936.0,65.0,1.1,20.0,585.0,522.26,399.2
2018,11,7,13,0,932.0,65.0,1.2,20.1,573.0,494.11,376.67
2018,11,7,13,15,924.5,64.5,1.3,20.15,553.0,461.68,350.32
2018,11,7,13,30,917.0,64.0,1.4,20.2,533.0,427.33,321.71
2018,11,7,13,45,905.5,62.5,1.5,20.2,506.0,388.84,289.22
2018,11,7,14,0,894.0,61.0,1.6,20.2,479.0,349.12,254.89
2018,11,7,14,15,878.5,60.0,1.65,20.05,446.5,307.66,218.61
2018,11,7,14,30,863.0,59.0,1.7,19.9,414.0,265.69,181.48
2018,11,7,14,45,840.0,57.0,1.8,19.75,375.5,221.02,142.65
2018,11,7,15,0,817.0,55.0,1.9,19.6,337.0,173.79,102.88
2018,11,7,15,15,783.0,52.0,1.9,19.6,294.5,128.48,67.86
2018,11,7,15,30,749.0,49.0,1.9,19.6,252.0,85.42,40.11
2018,11,7,15,45,696.5,45.0,2.0,18.7,207.5,43.71,23.22
2018,11,7,16,0,644.0,41.0,2.1,17.8,163.0,30.93,21.5
2018,11,7,16,15,555.0,35.5,2.2,17.15,120.0,28.03,18.65
2018,11,7,16,30,466.0,30.0,2.3,16.5,77.0,25.24,15.29
2018,11,7,16,45,293.5,20.0,2.4,15.85,44.5,15.93,0.0
2018,11,7,17,0,121.0,10.0,2.5,15.2,12.0,9.83,0.0
2018,11,7,17,15,60.5,5.0,2.55,14.65,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,67.5,7.5,1.1,8.25,9.5,0.0,0.0
2018,11,8,7,0,135.0,15.0,1.1,8.5,19.0,51.04,0.0
2018,11,8,7,15,289.0,27.0,1.1,9.05,55.5,132.62,79.97
2018,11,8,7,30,443.0,39.0,1.1,9.6,92.0,211.74,159.99
2018,11,8,7,45,531.5,47.0,1.1,10.15,137.5,269.45,211.59
2018,11,8,8,0,620.0,55.0,1.1,10.7,183.0,331.89,265.3
2018,11,8,8,15,673.5,61.0,1.2,11.2,229.0,380.64,307.23
2018,11,8,8,30,727.0,67.0,1.3,11.7,275.0,430.69,348.89
2018,11,8,8,45,767.0,71.0,1.4,12.15,320.0,470.44,381.43
2018,11,8,9,0,807.0,75.0,1.5,12.6,365.0,512.3,414.63
2018,11,8,9,15,831.5,78.5,1.5,13.15,404.0,544.42,438.82
2018,11,8,9,30,856.0,82.0,1.5,13.7,443.0,574.8,461.02
2018,11,8,9,45,874.0,83.5,1.55,14.2,476.0,597.29,477.2
2018,11,8,10,0,892.0,85.0,1.6,14.7,509.0,617.36,491.25
2018,11,8,10,15,898.0,88.5,1.6,15.15,534.0,629.9,499.13
2018,11,8,10,30,904.0,92.0,1.6,15.6,559.0,639.49,504.69
2018,11,8,10,45,904.5,95.5,1.55,16.0,576.5,642.81,505.25
2018,11,8,11,0,905.0,99.0,1.5,16.4,594.0,643.07,503.5
2018,11,8,11,15,903.5,101.5,1.5,16.75,603.5,638.09,498.35
2018,11,8,11,30,902.0,104.0,1.5,17.1,613.0,630.15,490.99
2018,11,8,11,45,896.5,107.5,1.5,17.4,615.5,618.05,480.55
2018,11,8,12,0,891.0,111.0,1.5,17.7,618.0,603.2,467.98
2018,11,8,12,15,845.0,120.0,1.5,17.85,598.0,569.71,441.74
2018,11,8,12,30,799.0,129.0,1.5,18.0,578.0,534.54,414.15
2018,11,8,12,45,595.0,170.0,1.55,18.2,500.0,452.78,351.41
2018,11,8,13,0,391.0,211.0,1.6,18.4,422.0,379.6,294.98
2018,11,8,13,15,321.0,216.0,1.6,18.4,385.0,340.44,264.5
2018,11,8,13,30,251.0,221.0,1.6,18.4,348.0,304.57,236.45
2018,11,8,13,45,327.0,196.0,1.65,18.4,353.0,298.14,229.73
2018,11,8,14,0,403.0,171.0,1.7,18.4,358.0,284.31,216.02
2018,11,8,14,15,507.0,152.5,1.7,18.2,370.5,278.93,207.13
2018,11,8,14,30,611.0,134.0,1.7,18.0,383.0,264.48,189.69
2018,11,8,14,45,550.5,131.0,1.65,17.8,339.5,221.37,154.73
2018,11,8,15,0,490.0,128.0,1.6,17.6,296.0,182.62,124.52
2018,11,8,15,15,449.0,116.5,1.6,17.6,255.0,143.45,94.89
2018,11,8,15,30,408.0,105.0,1.6,17.6,214.0,107.62,70.85
2018,11,8,15,45,343.0,89.5,1.5,16.4,170.0,71.7,51.63
2018,11,8,16,0,278.0,74.0,1.4,15.2,126.0,55.99,43.76
2018,11,8,16,15,205.0,54.5,1.4,14.35,87.0,43.99,32.75
2018,11,8,16,30,132.0,35.0,1.4,13.5,48.0,28.9,18.41
2018,11,8,16,45,75.5,20.0,1.45,12.65,26.5,16.85,0.0
2018,11,8,17,0,19.0,5.0,1.5,11.8,5.0,4.91,0.0
2018,11,8,17,15,9.5,2.5,1.55,11.7,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
